Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-03-28T22:20:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
755019,Overross - Ledbury Road Ross,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
755019,Overross - Ledbury Road Ross,2023-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.13
755019,Overross - Ledbury Road Ross,2023-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.01
755019,Overross - Ledbury Road Ross,2023-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
755019,Overross - Ledbury Road Ross,2023-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
755019,Overross - Ledbury Road Ross,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-03-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
755019,Overross - Ledbury Road Ross,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
755019,Overross - Ledbury Road Ross,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
755019,Overross - Ledbury Road Ross,2023-03-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-03-28T22:10:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
755019,Overross - Ledbury Road Ross,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
755019,Overross - Ledbury Road Ross,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
755019,Overross - Ledbury Road Ross,2023-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
755019,Overross - Ledbury Road Ross,2023-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
755019,Overross - Ledbury Road Ross,2023-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.04
755019,Overross - Ledbury Road Ross,2023-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
755019,Overross - Ledbury Road Ross,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
755019,Overross - Ledbury Road Ross,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-03-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
755019,Overross - Ledbury Road Ross,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
755019,Overross - Ledbury Road Ross,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-03-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-28T22:00:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
755019,Overross - Ledbury Road Ross,2023-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
755019,Overross - Ledbury Road Ross,2023-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.22
755019,Overross - Ledbury Road Ross,2023-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
755019,Overross - Ledbury Road Ross,2023-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
755019,Overross - Ledbury Road Ross,2023-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
755019,Overross - Ledbury Road Ross,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
755019,Overross - Ledbury Road Ross,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
755019,Overross - Ledbury Road Ross,2023-03-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
755019,Overross - Ledbury Road Ross,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
755019,Overross - Ledbury Road Ross,2023-03-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-03-28T21:50:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
755019,Overross - Ledbury Road Ross,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
755019,Overross - Ledbury Road Ross,2023-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
755019,Overross - Ledbury Road Ross,2023-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
755019,Overross - Ledbury Road Ross,2023-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
755019,Overross - Ledbury Road Ross,2023-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
755019,Overross - Ledbury Road Ross,2023-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
755019,Overross - Ledbury Road Ross,2023-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
755019,Overross - Ledbury Road Ross,2023-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
755019,Overross - Ledbury Road Ross,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
755019,Overross - Ledbury Road Ross,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
755019,Overross - Ledbury Road Ross,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
755019,Overross - Ledbury Road Ross,2023-03-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
755019,Overross - Ledbury Road Ross,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
755019,Overross - Ledbury Road Ross,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
755019,Overross - Ledbury Road Ross,2023-03-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-03-28T21:40:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
755019,Overross - Ledbury Road Ross,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
755019,Overross - Ledbury Road Ross,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
755019,Overross - Ledbury Road Ross,2023-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
755019,Overross - Ledbury Road Ross,2023-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.03
755019,Overross - Ledbury Road Ross,2023-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
755019,Overross - Ledbury Road Ross,2023-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.71
755019,Overross - Ledbury Road Ross,2023-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
755019,Overross - Ledbury Road Ross,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
755019,Overross - Ledbury Road Ross,2023-03-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
755019,Overross - Ledbury Road Ross,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
755019,Overross - Ledbury Road Ross,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
755019,Overross - Ledbury Road Ross,2023-03-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-28T21:30:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
755019,Overross - Ledbury Road Ross,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
755019,Overross - Ledbury Road Ross,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
755019,Overross - Ledbury Road Ross,2023-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
755019,Overross - Ledbury Road Ross,2023-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
755019,Overross - Ledbury Road Ross,2023-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
755019,Overross - Ledbury Road Ross,2023-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
755019,Overross - Ledbury Road Ross,2023-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
755019,Overross - Ledbury Road Ross,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
755019,Overross - Ledbury Road Ross,2023-03-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
755019,Overross - Ledbury Road Ross,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
755019,Overross - Ledbury Road Ross,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-03-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-28T21:20:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
755019,Overross - Ledbury Road Ross,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
755019,Overross - Ledbury Road Ross,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
755019,Overross - Ledbury Road Ross,2023-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
755019,Overross - Ledbury Road Ross,2023-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
755019,Overross - Ledbury Road Ross,2023-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.69
755019,Overross - Ledbury Road Ross,2023-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
755019,Overross - Ledbury Road Ross,2023-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
755019,Overross - Ledbury Road Ross,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
755019,Overross - Ledbury Road Ross,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-03-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
755019,Overross - Ledbury Road Ross,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
755019,Overross - Ledbury Road Ross,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
755019,Overross - Ledbury Road Ross,2023-03-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-28T21:10:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
755019,Overross - Ledbury Road Ross,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
755019,Overross - Ledbury Road Ross,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
755019,Overross - Ledbury Road Ross,2023-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
755019,Overross - Ledbury Road Ross,2023-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
755019,Overross - Ledbury Road Ross,2023-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
755019,Overross - Ledbury Road Ross,2023-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
755019,Overross - Ledbury Road Ross,2023-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
755019,Overross - Ledbury Road Ross,2023-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
755019,Overross - Ledbury Road Ross,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
755019,Overross - Ledbury Road Ross,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-03-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
755019,Overross - Ledbury Road Ross,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
755019,Overross - Ledbury Road Ross,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
755019,Overross - Ledbury Road Ross,2023-03-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-03-28T21:00:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
755019,Overross - Ledbury Road Ross,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
755019,Overross - Ledbury Road Ross,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
755019,Overross - Ledbury Road Ross,2023-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
755019,Overross - Ledbury Road Ross,2023-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
755019,Overross - Ledbury Road Ross,2023-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.25
755019,Overross - Ledbury Road Ross,2023-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
755019,Overross - Ledbury Road Ross,2023-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
755019,Overross - Ledbury Road Ross,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
755019,Overross - Ledbury Road Ross,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
755019,Overross - Ledbury Road Ross,2023-03-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-03-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-28T20:50:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
755019,Overross - Ledbury Road Ross,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
755019,Overross - Ledbury Road Ross,2023-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
755019,Overross - Ledbury Road Ross,2023-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
755019,Overross - Ledbury Road Ross,2023-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.47
755019,Overross - Ledbury Road Ross,2023-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
755019,Overross - Ledbury Road Ross,2023-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
755019,Overross - Ledbury Road Ross,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
755019,Overross - Ledbury Road Ross,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-03-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
755019,Overross - Ledbury Road Ross,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-03-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-28T20:40:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
755019,Overross - Ledbury Road Ross,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
755019,Overross - Ledbury Road Ross,2023-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
755019,Overross - Ledbury Road Ross,2023-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
755019,Overross - Ledbury Road Ross,2023-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
755019,Overross - Ledbury Road Ross,2023-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
755019,Overross - Ledbury Road Ross,2023-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
755019,Overross - Ledbury Road Ross,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
755019,Overross - Ledbury Road Ross,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
755019,Overross - Ledbury Road Ross,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
755019,Overross - Ledbury Road Ross,2023-03-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
755019,Overross - Ledbury Road Ross,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
755019,Overross - Ledbury Road Ross,2023-03-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-28T20:30:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
755019,Overross - Ledbury Road Ross,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
755019,Overross - Ledbury Road Ross,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
755019,Overross - Ledbury Road Ross,2023-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
755019,Overross - Ledbury Road Ross,2023-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
755019,Overross - Ledbury Road Ross,2023-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.19
755019,Overross - Ledbury Road Ross,2023-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.7
755019,Overross - Ledbury Road Ross,2023-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
755019,Overross - Ledbury Road Ross,2023-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
755019,Overross - Ledbury Road Ross,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
755019,Overross - Ledbury Road Ross,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
755019,Overross - Ledbury Road Ross,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
755019,Overross - Ledbury Road Ross,2023-03-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
755019,Overross - Ledbury Road Ross,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-03-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-03-28T20:20:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
755019,Overross - Ledbury Road Ross,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
755019,Overross - Ledbury Road Ross,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
755019,Overross - Ledbury Road Ross,2023-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.91
755019,Overross - Ledbury Road Ross,2023-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
755019,Overross - Ledbury Road Ross,2023-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
755019,Overross - Ledbury Road Ross,2023-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
755019,Overross - Ledbury Road Ross,2023-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
755019,Overross - Ledbury Road Ross,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
755019,Overross - Ledbury Road Ross,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
755019,Overross - Ledbury Road Ross,2023-03-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
