Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
755019,Overross - Ledbury Road Ross,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
755019,Overross - Ledbury Road Ross,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
755019,Overross - Ledbury Road Ross,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
755019,Overross - Ledbury Road Ross,2023-03-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
755019,Overross - Ledbury Road Ross,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
755019,Overross - Ledbury Road Ross,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
755019,Overross - Ledbury Road Ross,2023-03-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-03-28T18:00:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
755019,Overross - Ledbury Road Ross,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
755019,Overross - Ledbury Road Ross,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
755019,Overross - Ledbury Road Ross,2023-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
755019,Overross - Ledbury Road Ross,2023-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
755019,Overross - Ledbury Road Ross,2023-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.02
755019,Overross - Ledbury Road Ross,2023-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
755019,Overross - Ledbury Road Ross,2023-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
755019,Overross - Ledbury Road Ross,2023-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
755019,Overross - Ledbury Road Ross,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
755019,Overross - Ledbury Road Ross,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
755019,Overross - Ledbury Road Ross,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
755019,Overross - Ledbury Road Ross,2023-03-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
755019,Overross - Ledbury Road Ross,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
755019,Overross - Ledbury Road Ross,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
755019,Overross - Ledbury Road Ross,2023-03-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-28T17:50:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
755019,Overross - Ledbury Road Ross,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
755019,Overross - Ledbury Road Ross,2023-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
755019,Overross - Ledbury Road Ross,2023-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
755019,Overross - Ledbury Road Ross,2023-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.49
755019,Overross - Ledbury Road Ross,2023-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
755019,Overross - Ledbury Road Ross,2023-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
755019,Overross - Ledbury Road Ross,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
755019,Overross - Ledbury Road Ross,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
755019,Overross - Ledbury Road Ross,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
755019,Overross - Ledbury Road Ross,2023-03-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
755019,Overross - Ledbury Road Ross,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
755019,Overross - Ledbury Road Ross,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
755019,Overross - Ledbury Road Ross,2023-03-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-28T17:40:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
755019,Overross - Ledbury Road Ross,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
755019,Overross - Ledbury Road Ross,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
755019,Overross - Ledbury Road Ross,2023-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.6
755019,Overross - Ledbury Road Ross,2023-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
755019,Overross - Ledbury Road Ross,2023-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.84
755019,Overross - Ledbury Road Ross,2023-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
755019,Overross - Ledbury Road Ross,2023-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
755019,Overross - Ledbury Road Ross,2023-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
755019,Overross - Ledbury Road Ross,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
755019,Overross - Ledbury Road Ross,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
755019,Overross - Ledbury Road Ross,2023-03-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
755019,Overross - Ledbury Road Ross,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755019,Overross - Ledbury Road Ross,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
755019,Overross - Ledbury Road Ross,2023-03-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-03-28T17:30:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
755019,Overross - Ledbury Road Ross,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
755019,Overross - Ledbury Road Ross,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
755019,Overross - Ledbury Road Ross,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
755019,Overross - Ledbury Road Ross,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.35
755019,Overross - Ledbury Road Ross,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
755019,Overross - Ledbury Road Ross,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
755019,Overross - Ledbury Road Ross,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
755019,Overross - Ledbury Road Ross,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
755019,Overross - Ledbury Road Ross,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
755019,Overross - Ledbury Road Ross,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
755019,Overross - Ledbury Road Ross,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
755019,Overross - Ledbury Road Ross,2023-03-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
755019,Overross - Ledbury Road Ross,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
755019,Overross - Ledbury Road Ross,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-03-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-28T17:20:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
755019,Overross - Ledbury Road Ross,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
755019,Overross - Ledbury Road Ross,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
755019,Overross - Ledbury Road Ross,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
755019,Overross - Ledbury Road Ross,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
755019,Overross - Ledbury Road Ross,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.5
755019,Overross - Ledbury Road Ross,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
755019,Overross - Ledbury Road Ross,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
755019,Overross - Ledbury Road Ross,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
755019,Overross - Ledbury Road Ross,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
755019,Overross - Ledbury Road Ross,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
755019,Overross - Ledbury Road Ross,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
755019,Overross - Ledbury Road Ross,2023-03-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
755019,Overross - Ledbury Road Ross,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.84
755019,Overross - Ledbury Road Ross,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
755019,Overross - Ledbury Road Ross,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
755019,Overross - Ledbury Road Ross,2023-03-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
755019,Overross - Ledbury Road Ross,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-28T17:10:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
755019,Overross - Ledbury Road Ross,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
755019,Overross - Ledbury Road Ross,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
755019,Overross - Ledbury Road Ross,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
755019,Overross - Ledbury Road Ross,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.32
755019,Overross - Ledbury Road Ross,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
755019,Overross - Ledbury Road Ross,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.22
755019,Overross - Ledbury Road Ross,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
755019,Overross - Ledbury Road Ross,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
755019,Overross - Ledbury Road Ross,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
755019,Overross - Ledbury Road Ross,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
755019,Overross - Ledbury Road Ross,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
755019,Overross - Ledbury Road Ross,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
755019,Overross - Ledbury Road Ross,2023-03-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
755019,Overross - Ledbury Road Ross,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
755019,Overross - Ledbury Road Ross,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
755019,Overross - Ledbury Road Ross,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
755019,Overross - Ledbury Road Ross,2023-03-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
755019,Overross - Ledbury Road Ross,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-28T17:00:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
755019,Overross - Ledbury Road Ross,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
755019,Overross - Ledbury Road Ross,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
755019,Overross - Ledbury Road Ross,2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.47
755019,Overross - Ledbury Road Ross,2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.25
755019,Overross - Ledbury Road Ross,2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.38
755019,Overross - Ledbury Road Ross,2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
755019,Overross - Ledbury Road Ross,2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
755019,Overross - Ledbury Road Ross,2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
755019,Overross - Ledbury Road Ross,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
755019,Overross - Ledbury Road Ross,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
755019,Overross - Ledbury Road Ross,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
755019,Overross - Ledbury Road Ross,2023-03-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
755019,Overross - Ledbury Road Ross,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-03-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-28T16:50:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
755019,Overross - Ledbury Road Ross,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
755019,Overross - Ledbury Road Ross,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
755019,Overross - Ledbury Road Ross,2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
755019,Overross - Ledbury Road Ross,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
755019,Overross - Ledbury Road Ross,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
755019,Overross - Ledbury Road Ross,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
755019,Overross - Ledbury Road Ross,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
755019,Overross - Ledbury Road Ross,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
755019,Overross - Ledbury Road Ross,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
755019,Overross - Ledbury Road Ross,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
755019,Overross - Ledbury Road Ross,2023-03-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
755019,Overross - Ledbury Road Ross,2023-03-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-03-28T16:40:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
755019,Overross - Ledbury Road Ross,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
755019,Overross - Ledbury Road Ross,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
755019,Overross - Ledbury Road Ross,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
755019,Overross - Ledbury Road Ross,2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
755019,Overross - Ledbury Road Ross,2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.4
755019,Overross - Ledbury Road Ross,2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
755019,Overross - Ledbury Road Ross,2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
755019,Overross - Ledbury Road Ross,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
755019,Overross - Ledbury Road Ross,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
755019,Overross - Ledbury Road Ross,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
755019,Overross - Ledbury Road Ross,2023-03-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
755019,Overross - Ledbury Road Ross,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
755019,Overross - Ledbury Road Ross,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
755019,Overross - Ledbury Road Ross,2023-03-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-03-28T16:30:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
755019,Overross - Ledbury Road Ross,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
755019,Overross - Ledbury Road Ross,2023-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
755019,Overross - Ledbury Road Ross,2023-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
755019,Overross - Ledbury Road Ross,2023-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.46
755019,Overross - Ledbury Road Ross,2023-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
755019,Overross - Ledbury Road Ross,2023-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
755019,Overross - Ledbury Road Ross,2023-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
755019,Overross - Ledbury Road Ross,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
755019,Overross - Ledbury Road Ross,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
755019,Overross - Ledbury Road Ross,2023-03-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
755019,Overross - Ledbury Road Ross,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
755019,Overross - Ledbury Road Ross,2023-03-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
755019,Overross - Ledbury Road Ross,2023-03-28T16:20:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
755019,Overross - Ledbury Road Ross,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
755019,Overross - Ledbury Road Ross,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
755019,Overross - Ledbury Road Ross,2023-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
755019,Overross - Ledbury Road Ross,2023-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
755019,Overross - Ledbury Road Ross,2023-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.94
755019,Overross - Ledbury Road Ross,2023-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
755019,Overross - Ledbury Road Ross,2023-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
755019,Overross - Ledbury Road Ross,2023-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
755019,Overross - Ledbury Road Ross,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
755019,Overross - Ledbury Road Ross,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
755019,Overross - Ledbury Road Ross,2023-03-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
755019,Overross - Ledbury Road Ross,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755019,Overross - Ledbury Road Ross,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-03-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-03-28T16:10:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
755019,Overross - Ledbury Road Ross,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
755019,Overross - Ledbury Road Ross,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
755019,Overross - Ledbury Road Ross,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
755019,Overross - Ledbury Road Ross,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.09
755019,Overross - Ledbury Road Ross,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
755019,Overross - Ledbury Road Ross,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
755019,Overross - Ledbury Road Ross,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
755019,Overross - Ledbury Road Ross,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
755019,Overross - Ledbury Road Ross,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
755019,Overross - Ledbury Road Ross,2023-03-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
755019,Overross - Ledbury Road Ross,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
755019,Overross - Ledbury Road Ross,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
755019,Overross - Ledbury Road Ross,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
755019,Overross - Ledbury Road Ross,2023-03-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-28T16:00:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
755019,Overross - Ledbury Road Ross,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
755019,Overross - Ledbury Road Ross,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
