Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-03-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-03-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-03-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
755019,Overross - Ledbury Road Ross,2023-03-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-03-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
755019,Overross - Ledbury Road Ross,2023-03-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-03-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-03-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-03-28T11:40:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
755019,Overross - Ledbury Road Ross,2023-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755019,Overross - Ledbury Road Ross,2023-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
755019,Overross - Ledbury Road Ross,2023-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
755019,Overross - Ledbury Road Ross,2023-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
755019,Overross - Ledbury Road Ross,2023-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
755019,Overross - Ledbury Road Ross,2023-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
755019,Overross - Ledbury Road Ross,2023-03-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-03-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-03-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-03-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
755019,Overross - Ledbury Road Ross,2023-03-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
755019,Overross - Ledbury Road Ross,2023-03-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-03-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-03-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-03-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
755019,Overross - Ledbury Road Ross,2023-03-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-03-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
755019,Overross - Ledbury Road Ross,2023-03-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-03-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-03-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-03-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-03-28T11:30:00.000+00:00,transformer,,Temperature,C,16.7
755019,Overross - Ledbury Road Ross,2023-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
755019,Overross - Ledbury Road Ross,2023-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
755019,Overross - Ledbury Road Ross,2023-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
755019,Overross - Ledbury Road Ross,2023-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.99
755019,Overross - Ledbury Road Ross,2023-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.48
755019,Overross - Ledbury Road Ross,2023-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
755019,Overross - Ledbury Road Ross,2023-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
755019,Overross - Ledbury Road Ross,2023-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
755019,Overross - Ledbury Road Ross,2023-03-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-03-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-03-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
755019,Overross - Ledbury Road Ross,2023-03-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
755019,Overross - Ledbury Road Ross,2023-03-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
755019,Overross - Ledbury Road Ross,2023-03-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
755019,Overross - Ledbury Road Ross,2023-03-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-03-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-03-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
755019,Overross - Ledbury Road Ross,2023-03-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
755019,Overross - Ledbury Road Ross,2023-03-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
755019,Overross - Ledbury Road Ross,2023-03-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-03-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-03-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-28T11:20:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
755019,Overross - Ledbury Road Ross,2023-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755019,Overross - Ledbury Road Ross,2023-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
755019,Overross - Ledbury Road Ross,2023-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
755019,Overross - Ledbury Road Ross,2023-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
755019,Overross - Ledbury Road Ross,2023-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
755019,Overross - Ledbury Road Ross,2023-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
755019,Overross - Ledbury Road Ross,2023-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.11
755019,Overross - Ledbury Road Ross,2023-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
755019,Overross - Ledbury Road Ross,2023-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
755019,Overross - Ledbury Road Ross,2023-03-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-03-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-03-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-03-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
755019,Overross - Ledbury Road Ross,2023-03-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
755019,Overross - Ledbury Road Ross,2023-03-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
755019,Overross - Ledbury Road Ross,2023-03-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-03-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-03-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-03-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-03-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
755019,Overross - Ledbury Road Ross,2023-03-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
755019,Overross - Ledbury Road Ross,2023-03-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-03-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-03-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-03-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-28T11:10:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
755019,Overross - Ledbury Road Ross,2023-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
755019,Overross - Ledbury Road Ross,2023-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
755019,Overross - Ledbury Road Ross,2023-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
755019,Overross - Ledbury Road Ross,2023-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
755019,Overross - Ledbury Road Ross,2023-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.07
755019,Overross - Ledbury Road Ross,2023-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-03-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-03-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-03-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
755019,Overross - Ledbury Road Ross,2023-03-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
755019,Overross - Ledbury Road Ross,2023-03-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
755019,Overross - Ledbury Road Ross,2023-03-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-03-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-03-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
755019,Overross - Ledbury Road Ross,2023-03-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-03-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
755019,Overross - Ledbury Road Ross,2023-03-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-03-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-03-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-03-28T11:00:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
755019,Overross - Ledbury Road Ross,2023-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755019,Overross - Ledbury Road Ross,2023-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
755019,Overross - Ledbury Road Ross,2023-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
755019,Overross - Ledbury Road Ross,2023-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
755019,Overross - Ledbury Road Ross,2023-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
755019,Overross - Ledbury Road Ross,2023-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
755019,Overross - Ledbury Road Ross,2023-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
755019,Overross - Ledbury Road Ross,2023-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-03-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-03-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-03-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
755019,Overross - Ledbury Road Ross,2023-03-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
755019,Overross - Ledbury Road Ross,2023-03-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
755019,Overross - Ledbury Road Ross,2023-03-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-03-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
755019,Overross - Ledbury Road Ross,2023-03-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
755019,Overross - Ledbury Road Ross,2023-03-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
755019,Overross - Ledbury Road Ross,2023-03-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
755019,Overross - Ledbury Road Ross,2023-03-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-03-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-03-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-03-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-28T10:50:00.000+00:00,transformer,,Temperature,C,16.1
755019,Overross - Ledbury Road Ross,2023-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
755019,Overross - Ledbury Road Ross,2023-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
755019,Overross - Ledbury Road Ross,2023-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
755019,Overross - Ledbury Road Ross,2023-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
755019,Overross - Ledbury Road Ross,2023-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
755019,Overross - Ledbury Road Ross,2023-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
755019,Overross - Ledbury Road Ross,2023-03-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-03-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-03-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
755019,Overross - Ledbury Road Ross,2023-03-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
755019,Overross - Ledbury Road Ross,2023-03-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
755019,Overross - Ledbury Road Ross,2023-03-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-03-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-03-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-03-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
755019,Overross - Ledbury Road Ross,2023-03-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
755019,Overross - Ledbury Road Ross,2023-03-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
755019,Overross - Ledbury Road Ross,2023-03-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-03-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-28T10:40:00.000+00:00,transformer,,Temperature,C,16.1
755019,Overross - Ledbury Road Ross,2023-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
755019,Overross - Ledbury Road Ross,2023-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755019,Overross - Ledbury Road Ross,2023-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
755019,Overross - Ledbury Road Ross,2023-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
755019,Overross - Ledbury Road Ross,2023-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
755019,Overross - Ledbury Road Ross,2023-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
755019,Overross - Ledbury Road Ross,2023-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
755019,Overross - Ledbury Road Ross,2023-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
755019,Overross - Ledbury Road Ross,2023-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
755019,Overross - Ledbury Road Ross,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
755019,Overross - Ledbury Road Ross,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
755019,Overross - Ledbury Road Ross,2023-03-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
755019,Overross - Ledbury Road Ross,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-03-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-03-28T10:30:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
755019,Overross - Ledbury Road Ross,2023-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
755019,Overross - Ledbury Road Ross,2023-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
755019,Overross - Ledbury Road Ross,2023-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
755019,Overross - Ledbury Road Ross,2023-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
755019,Overross - Ledbury Road Ross,2023-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.43
755019,Overross - Ledbury Road Ross,2023-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
755019,Overross - Ledbury Road Ross,2023-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
755019,Overross - Ledbury Road Ross,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
755019,Overross - Ledbury Road Ross,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
755019,Overross - Ledbury Road Ross,2023-03-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
755019,Overross - Ledbury Road Ross,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755019,Overross - Ledbury Road Ross,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
755019,Overross - Ledbury Road Ross,2023-03-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-28T10:20:00.000+00:00,transformer,,Temperature,C,15.9
755019,Overross - Ledbury Road Ross,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
755019,Overross - Ledbury Road Ross,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
755019,Overross - Ledbury Road Ross,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
755019,Overross - Ledbury Road Ross,2023-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
755019,Overross - Ledbury Road Ross,2023-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
755019,Overross - Ledbury Road Ross,2023-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
755019,Overross - Ledbury Road Ross,2023-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
755019,Overross - Ledbury Road Ross,2023-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
755019,Overross - Ledbury Road Ross,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
755019,Overross - Ledbury Road Ross,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
755019,Overross - Ledbury Road Ross,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
755019,Overross - Ledbury Road Ross,2023-03-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
755019,Overross - Ledbury Road Ross,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
755019,Overross - Ledbury Road Ross,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-03-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-03-28T10:10:00.000+00:00,transformer,,Temperature,C,15.9
755019,Overross - Ledbury Road Ross,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
755019,Overross - Ledbury Road Ross,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
755019,Overross - Ledbury Road Ross,2023-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
755019,Overross - Ledbury Road Ross,2023-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
755019,Overross - Ledbury Road Ross,2023-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
755019,Overross - Ledbury Road Ross,2023-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
755019,Overross - Ledbury Road Ross,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
755019,Overross - Ledbury Road Ross,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
755019,Overross - Ledbury Road Ross,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
755019,Overross - Ledbury Road Ross,2023-03-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
755019,Overross - Ledbury Road Ross,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
755019,Overross - Ledbury Road Ross,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
755019,Overross - Ledbury Road Ross,2023-03-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-03-28T10:00:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
755019,Overross - Ledbury Road Ross,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
755019,Overross - Ledbury Road Ross,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
755019,Overross - Ledbury Road Ross,2023-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
755019,Overross - Ledbury Road Ross,2023-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.19
755019,Overross - Ledbury Road Ross,2023-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
755019,Overross - Ledbury Road Ross,2023-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
755019,Overross - Ledbury Road Ross,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
755019,Overross - Ledbury Road Ross,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
755019,Overross - Ledbury Road Ross,2023-03-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
755019,Overross - Ledbury Road Ross,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
755019,Overross - Ledbury Road Ross,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
755019,Overross - Ledbury Road Ross,2023-03-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-03-28T09:50:00.000+00:00,transformer,,Temperature,C,16.1
755019,Overross - Ledbury Road Ross,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
755019,Overross - Ledbury Road Ross,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
755019,Overross - Ledbury Road Ross,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
755019,Overross - Ledbury Road Ross,2023-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
755019,Overross - Ledbury Road Ross,2023-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
755019,Overross - Ledbury Road Ross,2023-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.61
755019,Overross - Ledbury Road Ross,2023-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
755019,Overross - Ledbury Road Ross,2023-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
755019,Overross - Ledbury Road Ross,2023-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
755019,Overross - Ledbury Road Ross,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
755019,Overross - Ledbury Road Ross,2023-03-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
755019,Overross - Ledbury Road Ross,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
755019,Overross - Ledbury Road Ross,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-03-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-03-28T09:40:00.000+00:00,transformer,,Temperature,C,16.1
755019,Overross - Ledbury Road Ross,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
755019,Overross - Ledbury Road Ross,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
755019,Overross - Ledbury Road Ross,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
755019,Overross - Ledbury Road Ross,2023-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
755019,Overross - Ledbury Road Ross,2023-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
755019,Overross - Ledbury Road Ross,2023-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
