Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
755019,Overross - Ledbury Road Ross,2023-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
755019,Overross - Ledbury Road Ross,2023-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
755019,Overross - Ledbury Road Ross,2023-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
755019,Overross - Ledbury Road Ross,2023-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
755019,Overross - Ledbury Road Ross,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
755019,Overross - Ledbury Road Ross,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
755019,Overross - Ledbury Road Ross,2023-03-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
755019,Overross - Ledbury Road Ross,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
755019,Overross - Ledbury Road Ross,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
755019,Overross - Ledbury Road Ross,2023-03-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-28T07:20:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
755019,Overross - Ledbury Road Ross,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
755019,Overross - Ledbury Road Ross,2023-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
755019,Overross - Ledbury Road Ross,2023-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
755019,Overross - Ledbury Road Ross,2023-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
755019,Overross - Ledbury Road Ross,2023-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
755019,Overross - Ledbury Road Ross,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
755019,Overross - Ledbury Road Ross,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
755019,Overross - Ledbury Road Ross,2023-03-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
755019,Overross - Ledbury Road Ross,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
755019,Overross - Ledbury Road Ross,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
755019,Overross - Ledbury Road Ross,2023-03-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-03-28T07:10:00.000+00:00,transformer,,Temperature,C,16.1
755019,Overross - Ledbury Road Ross,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
755019,Overross - Ledbury Road Ross,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755019,Overross - Ledbury Road Ross,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
755019,Overross - Ledbury Road Ross,2023-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
755019,Overross - Ledbury Road Ross,2023-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
755019,Overross - Ledbury Road Ross,2023-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.19
755019,Overross - Ledbury Road Ross,2023-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
755019,Overross - Ledbury Road Ross,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
755019,Overross - Ledbury Road Ross,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
755019,Overross - Ledbury Road Ross,2023-03-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
755019,Overross - Ledbury Road Ross,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-03-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-03-28T07:00:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755019,Overross - Ledbury Road Ross,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
755019,Overross - Ledbury Road Ross,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755019,Overross - Ledbury Road Ross,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
755019,Overross - Ledbury Road Ross,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
755019,Overross - Ledbury Road Ross,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
755019,Overross - Ledbury Road Ross,2023-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
755019,Overross - Ledbury Road Ross,2023-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
755019,Overross - Ledbury Road Ross,2023-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
755019,Overross - Ledbury Road Ross,2023-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
755019,Overross - Ledbury Road Ross,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
755019,Overross - Ledbury Road Ross,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
755019,Overross - Ledbury Road Ross,2023-03-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
755019,Overross - Ledbury Road Ross,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-03-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-28T06:50:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
755019,Overross - Ledbury Road Ross,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
755019,Overross - Ledbury Road Ross,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
755019,Overross - Ledbury Road Ross,2023-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
755019,Overross - Ledbury Road Ross,2023-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
755019,Overross - Ledbury Road Ross,2023-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
755019,Overross - Ledbury Road Ross,2023-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
755019,Overross - Ledbury Road Ross,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
755019,Overross - Ledbury Road Ross,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
755019,Overross - Ledbury Road Ross,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
755019,Overross - Ledbury Road Ross,2023-03-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
755019,Overross - Ledbury Road Ross,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
755019,Overross - Ledbury Road Ross,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
755019,Overross - Ledbury Road Ross,2023-03-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-28T06:40:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
755019,Overross - Ledbury Road Ross,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
755019,Overross - Ledbury Road Ross,2023-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
755019,Overross - Ledbury Road Ross,2023-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
755019,Overross - Ledbury Road Ross,2023-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.56
755019,Overross - Ledbury Road Ross,2023-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
755019,Overross - Ledbury Road Ross,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
755019,Overross - Ledbury Road Ross,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
755019,Overross - Ledbury Road Ross,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
755019,Overross - Ledbury Road Ross,2023-03-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
755019,Overross - Ledbury Road Ross,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
755019,Overross - Ledbury Road Ross,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
755019,Overross - Ledbury Road Ross,2023-03-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-03-28T06:30:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
755019,Overross - Ledbury Road Ross,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
755019,Overross - Ledbury Road Ross,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
755019,Overross - Ledbury Road Ross,2023-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
755019,Overross - Ledbury Road Ross,2023-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
755019,Overross - Ledbury Road Ross,2023-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.81
755019,Overross - Ledbury Road Ross,2023-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
755019,Overross - Ledbury Road Ross,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
755019,Overross - Ledbury Road Ross,2023-03-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
755019,Overross - Ledbury Road Ross,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
755019,Overross - Ledbury Road Ross,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
755019,Overross - Ledbury Road Ross,2023-03-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-03-28T06:20:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
755019,Overross - Ledbury Road Ross,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
755019,Overross - Ledbury Road Ross,2023-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
755019,Overross - Ledbury Road Ross,2023-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.42
755019,Overross - Ledbury Road Ross,2023-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
755019,Overross - Ledbury Road Ross,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
755019,Overross - Ledbury Road Ross,2023-03-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
755019,Overross - Ledbury Road Ross,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
755019,Overross - Ledbury Road Ross,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755019,Overross - Ledbury Road Ross,2023-03-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-03-28T06:10:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
755019,Overross - Ledbury Road Ross,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
755019,Overross - Ledbury Road Ross,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
755019,Overross - Ledbury Road Ross,2023-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.24
755019,Overross - Ledbury Road Ross,2023-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
755019,Overross - Ledbury Road Ross,2023-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.64
755019,Overross - Ledbury Road Ross,2023-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
755019,Overross - Ledbury Road Ross,2023-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
755019,Overross - Ledbury Road Ross,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
755019,Overross - Ledbury Road Ross,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
755019,Overross - Ledbury Road Ross,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
755019,Overross - Ledbury Road Ross,2023-03-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
755019,Overross - Ledbury Road Ross,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
755019,Overross - Ledbury Road Ross,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
755019,Overross - Ledbury Road Ross,2023-03-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-03-28T06:00:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
755019,Overross - Ledbury Road Ross,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
755019,Overross - Ledbury Road Ross,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
755019,Overross - Ledbury Road Ross,2023-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
755019,Overross - Ledbury Road Ross,2023-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
755019,Overross - Ledbury Road Ross,2023-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
755019,Overross - Ledbury Road Ross,2023-03-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
755019,Overross - Ledbury Road Ross,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
755019,Overross - Ledbury Road Ross,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
755019,Overross - Ledbury Road Ross,2023-03-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-03-28T05:50:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
755019,Overross - Ledbury Road Ross,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
755019,Overross - Ledbury Road Ross,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
755019,Overross - Ledbury Road Ross,2023-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
755019,Overross - Ledbury Road Ross,2023-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
755019,Overross - Ledbury Road Ross,2023-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
755019,Overross - Ledbury Road Ross,2023-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
755019,Overross - Ledbury Road Ross,2023-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
755019,Overross - Ledbury Road Ross,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
755019,Overross - Ledbury Road Ross,2023-03-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
755019,Overross - Ledbury Road Ross,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
755019,Overross - Ledbury Road Ross,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755019,Overross - Ledbury Road Ross,2023-03-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-03-28T05:40:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
755019,Overross - Ledbury Road Ross,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
755019,Overross - Ledbury Road Ross,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
755019,Overross - Ledbury Road Ross,2023-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
755019,Overross - Ledbury Road Ross,2023-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
755019,Overross - Ledbury Road Ross,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
755019,Overross - Ledbury Road Ross,2023-03-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
755019,Overross - Ledbury Road Ross,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
755019,Overross - Ledbury Road Ross,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
755019,Overross - Ledbury Road Ross,2023-03-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-03-28T05:30:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
755019,Overross - Ledbury Road Ross,2023-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
755019,Overross - Ledbury Road Ross,2023-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
755019,Overross - Ledbury Road Ross,2023-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
755019,Overross - Ledbury Road Ross,2023-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
755019,Overross - Ledbury Road Ross,2023-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-03-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-03-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
755019,Overross - Ledbury Road Ross,2023-03-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
755019,Overross - Ledbury Road Ross,2023-03-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
755019,Overross - Ledbury Road Ross,2023-03-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-03-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
