Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
755019,Overross - Ledbury Road Ross,2023-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
755019,Overross - Ledbury Road Ross,2023-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
755019,Overross - Ledbury Road Ross,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-03-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
755019,Overross - Ledbury Road Ross,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
755019,Overross - Ledbury Road Ross,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
755019,Overross - Ledbury Road Ross,2023-03-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-03-28T01:00:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
755019,Overross - Ledbury Road Ross,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
755019,Overross - Ledbury Road Ross,2023-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
755019,Overross - Ledbury Road Ross,2023-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
755019,Overross - Ledbury Road Ross,2023-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
755019,Overross - Ledbury Road Ross,2023-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
755019,Overross - Ledbury Road Ross,2023-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
755019,Overross - Ledbury Road Ross,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
755019,Overross - Ledbury Road Ross,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
755019,Overross - Ledbury Road Ross,2023-03-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
755019,Overross - Ledbury Road Ross,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
755019,Overross - Ledbury Road Ross,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-03-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-03-28T00:50:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
755019,Overross - Ledbury Road Ross,2023-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
755019,Overross - Ledbury Road Ross,2023-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
755019,Overross - Ledbury Road Ross,2023-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
755019,Overross - Ledbury Road Ross,2023-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
755019,Overross - Ledbury Road Ross,2023-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
755019,Overross - Ledbury Road Ross,2023-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
755019,Overross - Ledbury Road Ross,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
755019,Overross - Ledbury Road Ross,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
755019,Overross - Ledbury Road Ross,2023-03-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
755019,Overross - Ledbury Road Ross,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
755019,Overross - Ledbury Road Ross,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
755019,Overross - Ledbury Road Ross,2023-03-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-03-28T00:40:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
755019,Overross - Ledbury Road Ross,2023-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
755019,Overross - Ledbury Road Ross,2023-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.46
755019,Overross - Ledbury Road Ross,2023-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
755019,Overross - Ledbury Road Ross,2023-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
755019,Overross - Ledbury Road Ross,2023-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
755019,Overross - Ledbury Road Ross,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
755019,Overross - Ledbury Road Ross,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
755019,Overross - Ledbury Road Ross,2023-03-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
755019,Overross - Ledbury Road Ross,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
755019,Overross - Ledbury Road Ross,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
755019,Overross - Ledbury Road Ross,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
755019,Overross - Ledbury Road Ross,2023-03-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-03-28T00:30:00.000+00:00,transformer,,Temperature,C,18.2
755019,Overross - Ledbury Road Ross,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
755019,Overross - Ledbury Road Ross,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
755019,Overross - Ledbury Road Ross,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
755019,Overross - Ledbury Road Ross,2023-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
755019,Overross - Ledbury Road Ross,2023-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
755019,Overross - Ledbury Road Ross,2023-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.19
755019,Overross - Ledbury Road Ross,2023-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
755019,Overross - Ledbury Road Ross,2023-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
755019,Overross - Ledbury Road Ross,2023-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
755019,Overross - Ledbury Road Ross,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.64
755019,Overross - Ledbury Road Ross,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
755019,Overross - Ledbury Road Ross,2023-03-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
755019,Overross - Ledbury Road Ross,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
755019,Overross - Ledbury Road Ross,2023-03-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-03-28T00:20:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
755019,Overross - Ledbury Road Ross,2023-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
755019,Overross - Ledbury Road Ross,2023-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
755019,Overross - Ledbury Road Ross,2023-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
755019,Overross - Ledbury Road Ross,2023-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
755019,Overross - Ledbury Road Ross,2023-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
755019,Overross - Ledbury Road Ross,2023-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
755019,Overross - Ledbury Road Ross,2023-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
755019,Overross - Ledbury Road Ross,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
755019,Overross - Ledbury Road Ross,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
755019,Overross - Ledbury Road Ross,2023-03-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
755019,Overross - Ledbury Road Ross,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-03-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-03-28T00:10:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
755019,Overross - Ledbury Road Ross,2023-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
755019,Overross - Ledbury Road Ross,2023-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
755019,Overross - Ledbury Road Ross,2023-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
755019,Overross - Ledbury Road Ross,2023-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
755019,Overross - Ledbury Road Ross,2023-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
755019,Overross - Ledbury Road Ross,2023-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
755019,Overross - Ledbury Road Ross,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
755019,Overross - Ledbury Road Ross,2023-03-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
755019,Overross - Ledbury Road Ross,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
755019,Overross - Ledbury Road Ross,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
755019,Overross - Ledbury Road Ross,2023-03-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-03-28T00:00:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
755019,Overross - Ledbury Road Ross,2023-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.04
755019,Overross - Ledbury Road Ross,2023-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
755019,Overross - Ledbury Road Ross,2023-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
755019,Overross - Ledbury Road Ross,2023-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
755019,Overross - Ledbury Road Ross,2023-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
755019,Overross - Ledbury Road Ross,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
755019,Overross - Ledbury Road Ross,2023-03-29T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
755019,Overross - Ledbury Road Ross,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
755019,Overross - Ledbury Road Ross,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-03-29T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-29T23:50:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
755019,Overross - Ledbury Road Ross,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
755019,Overross - Ledbury Road Ross,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
755019,Overross - Ledbury Road Ross,2023-03-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-03-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-03-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-03-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
755019,Overross - Ledbury Road Ross,2023-03-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
755019,Overross - Ledbury Road Ross,2023-03-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.19
755019,Overross - Ledbury Road Ross,2023-03-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-03-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-03-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-03-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
755019,Overross - Ledbury Road Ross,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
755019,Overross - Ledbury Road Ross,2023-03-29T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
755019,Overross - Ledbury Road Ross,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
755019,Overross - Ledbury Road Ross,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-03-29T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-29T23:40:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
755019,Overross - Ledbury Road Ross,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
755019,Overross - Ledbury Road Ross,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
755019,Overross - Ledbury Road Ross,2023-03-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-03-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-03-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-03-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
755019,Overross - Ledbury Road Ross,2023-03-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
755019,Overross - Ledbury Road Ross,2023-03-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
755019,Overross - Ledbury Road Ross,2023-03-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-03-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
755019,Overross - Ledbury Road Ross,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
755019,Overross - Ledbury Road Ross,2023-03-29T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
755019,Overross - Ledbury Road Ross,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
755019,Overross - Ledbury Road Ross,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
755019,Overross - Ledbury Road Ross,2023-03-29T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-29T23:30:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
755019,Overross - Ledbury Road Ross,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
755019,Overross - Ledbury Road Ross,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
755019,Overross - Ledbury Road Ross,2023-03-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-03-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-03-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-03-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
755019,Overross - Ledbury Road Ross,2023-03-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
755019,Overross - Ledbury Road Ross,2023-03-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.44
755019,Overross - Ledbury Road Ross,2023-03-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-03-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-03-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
755019,Overross - Ledbury Road Ross,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
755019,Overross - Ledbury Road Ross,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-03-29T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
755019,Overross - Ledbury Road Ross,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
755019,Overross - Ledbury Road Ross,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
755019,Overross - Ledbury Road Ross,2023-03-29T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-29T23:20:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
755019,Overross - Ledbury Road Ross,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
755019,Overross - Ledbury Road Ross,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
755019,Overross - Ledbury Road Ross,2023-03-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-03-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-03-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
755019,Overross - Ledbury Road Ross,2023-03-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.69
755019,Overross - Ledbury Road Ross,2023-03-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
755019,Overross - Ledbury Road Ross,2023-03-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-03-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
755019,Overross - Ledbury Road Ross,2023-03-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-03-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
755019,Overross - Ledbury Road Ross,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
755019,Overross - Ledbury Road Ross,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
755019,Overross - Ledbury Road Ross,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
755019,Overross - Ledbury Road Ross,2023-03-29T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
755019,Overross - Ledbury Road Ross,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
755019,Overross - Ledbury Road Ross,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
755019,Overross - Ledbury Road Ross,2023-03-29T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-03-29T23:10:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
755019,Overross - Ledbury Road Ross,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
755019,Overross - Ledbury Road Ross,2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
755019,Overross - Ledbury Road Ross,2023-03-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-03-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-03-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
755019,Overross - Ledbury Road Ross,2023-03-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-03-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
755019,Overross - Ledbury Road Ross,2023-03-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-03-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-03-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-03-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.23
755019,Overross - Ledbury Road Ross,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
755019,Overross - Ledbury Road Ross,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-03-29T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
755019,Overross - Ledbury Road Ross,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
755019,Overross - Ledbury Road Ross,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
755019,Overross - Ledbury Road Ross,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
755019,Overross - Ledbury Road Ross,2023-03-29T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-29T23:00:00.000+00:00,transformer,,Temperature,C,19.6
