Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
755019,Overross - Ledbury Road Ross,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-03-29T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-29T20:50:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
755019,Overross - Ledbury Road Ross,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
755019,Overross - Ledbury Road Ross,2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
755019,Overross - Ledbury Road Ross,2023-03-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-03-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.85
755019,Overross - Ledbury Road Ross,2023-03-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
755019,Overross - Ledbury Road Ross,2023-03-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
755019,Overross - Ledbury Road Ross,2023-03-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-03-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
755019,Overross - Ledbury Road Ross,2023-03-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
755019,Overross - Ledbury Road Ross,2023-03-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.95
755019,Overross - Ledbury Road Ross,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
755019,Overross - Ledbury Road Ross,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
755019,Overross - Ledbury Road Ross,2023-03-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
755019,Overross - Ledbury Road Ross,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
755019,Overross - Ledbury Road Ross,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
755019,Overross - Ledbury Road Ross,2023-03-29T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-29T20:40:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
755019,Overross - Ledbury Road Ross,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
755019,Overross - Ledbury Road Ross,2023-03-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-03-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.16
755019,Overross - Ledbury Road Ross,2023-03-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
755019,Overross - Ledbury Road Ross,2023-03-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
755019,Overross - Ledbury Road Ross,2023-03-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-03-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
755019,Overross - Ledbury Road Ross,2023-03-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-03-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
755019,Overross - Ledbury Road Ross,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
755019,Overross - Ledbury Road Ross,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
755019,Overross - Ledbury Road Ross,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-03-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
755019,Overross - Ledbury Road Ross,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
755019,Overross - Ledbury Road Ross,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-03-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-29T20:30:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
755019,Overross - Ledbury Road Ross,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
755019,Overross - Ledbury Road Ross,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
755019,Overross - Ledbury Road Ross,2023-03-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-03-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.55
755019,Overross - Ledbury Road Ross,2023-03-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
755019,Overross - Ledbury Road Ross,2023-03-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
755019,Overross - Ledbury Road Ross,2023-03-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-03-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
755019,Overross - Ledbury Road Ross,2023-03-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
755019,Overross - Ledbury Road Ross,2023-03-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
755019,Overross - Ledbury Road Ross,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
755019,Overross - Ledbury Road Ross,2023-03-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
755019,Overross - Ledbury Road Ross,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
755019,Overross - Ledbury Road Ross,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-03-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-03-29T20:20:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
755019,Overross - Ledbury Road Ross,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
755019,Overross - Ledbury Road Ross,2023-03-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-03-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
755019,Overross - Ledbury Road Ross,2023-03-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.15
755019,Overross - Ledbury Road Ross,2023-03-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
755019,Overross - Ledbury Road Ross,2023-03-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-03-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
755019,Overross - Ledbury Road Ross,2023-03-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
755019,Overross - Ledbury Road Ross,2023-03-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
755019,Overross - Ledbury Road Ross,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
755019,Overross - Ledbury Road Ross,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
755019,Overross - Ledbury Road Ross,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
755019,Overross - Ledbury Road Ross,2023-03-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
755019,Overross - Ledbury Road Ross,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
755019,Overross - Ledbury Road Ross,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
755019,Overross - Ledbury Road Ross,2023-03-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-29T20:10:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
755019,Overross - Ledbury Road Ross,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
755019,Overross - Ledbury Road Ross,2023-03-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-03-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.98
755019,Overross - Ledbury Road Ross,2023-03-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.47
755019,Overross - Ledbury Road Ross,2023-03-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
755019,Overross - Ledbury Road Ross,2023-03-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-03-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
755019,Overross - Ledbury Road Ross,2023-03-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
755019,Overross - Ledbury Road Ross,2023-03-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
755019,Overross - Ledbury Road Ross,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
755019,Overross - Ledbury Road Ross,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
755019,Overross - Ledbury Road Ross,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
755019,Overross - Ledbury Road Ross,2023-03-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
755019,Overross - Ledbury Road Ross,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
755019,Overross - Ledbury Road Ross,2023-03-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-29T20:00:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
755019,Overross - Ledbury Road Ross,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
755019,Overross - Ledbury Road Ross,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-03-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-03-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-03-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
755019,Overross - Ledbury Road Ross,2023-03-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
755019,Overross - Ledbury Road Ross,2023-03-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
755019,Overross - Ledbury Road Ross,2023-03-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-03-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
755019,Overross - Ledbury Road Ross,2023-03-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
755019,Overross - Ledbury Road Ross,2023-03-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
755019,Overross - Ledbury Road Ross,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
755019,Overross - Ledbury Road Ross,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
755019,Overross - Ledbury Road Ross,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
755019,Overross - Ledbury Road Ross,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
755019,Overross - Ledbury Road Ross,2023-03-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
755019,Overross - Ledbury Road Ross,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-03-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-03-29T19:50:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
755019,Overross - Ledbury Road Ross,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
755019,Overross - Ledbury Road Ross,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-03-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-03-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-03-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
755019,Overross - Ledbury Road Ross,2023-03-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
755019,Overross - Ledbury Road Ross,2023-03-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
755019,Overross - Ledbury Road Ross,2023-03-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
755019,Overross - Ledbury Road Ross,2023-03-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
755019,Overross - Ledbury Road Ross,2023-03-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
755019,Overross - Ledbury Road Ross,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
755019,Overross - Ledbury Road Ross,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
755019,Overross - Ledbury Road Ross,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
755019,Overross - Ledbury Road Ross,2023-03-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
755019,Overross - Ledbury Road Ross,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
755019,Overross - Ledbury Road Ross,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
755019,Overross - Ledbury Road Ross,2023-03-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-03-29T19:40:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
755019,Overross - Ledbury Road Ross,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
755019,Overross - Ledbury Road Ross,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-03-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-03-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-03-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
755019,Overross - Ledbury Road Ross,2023-03-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
755019,Overross - Ledbury Road Ross,2023-03-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.19
755019,Overross - Ledbury Road Ross,2023-03-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-03-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
755019,Overross - Ledbury Road Ross,2023-03-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
755019,Overross - Ledbury Road Ross,2023-03-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
755019,Overross - Ledbury Road Ross,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
755019,Overross - Ledbury Road Ross,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
755019,Overross - Ledbury Road Ross,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
755019,Overross - Ledbury Road Ross,2023-03-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
755019,Overross - Ledbury Road Ross,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
755019,Overross - Ledbury Road Ross,2023-03-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-03-29T19:30:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
755019,Overross - Ledbury Road Ross,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
755019,Overross - Ledbury Road Ross,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
755019,Overross - Ledbury Road Ross,2023-03-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-03-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
755019,Overross - Ledbury Road Ross,2023-03-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.66
755019,Overross - Ledbury Road Ross,2023-03-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.81
755019,Overross - Ledbury Road Ross,2023-03-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
755019,Overross - Ledbury Road Ross,2023-03-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
755019,Overross - Ledbury Road Ross,2023-03-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
755019,Overross - Ledbury Road Ross,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
755019,Overross - Ledbury Road Ross,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
755019,Overross - Ledbury Road Ross,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
755019,Overross - Ledbury Road Ross,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
755019,Overross - Ledbury Road Ross,2023-03-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
755019,Overross - Ledbury Road Ross,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
755019,Overross - Ledbury Road Ross,2023-03-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-29T19:20:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
755019,Overross - Ledbury Road Ross,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
755019,Overross - Ledbury Road Ross,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
755019,Overross - Ledbury Road Ross,2023-03-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-03-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.89
755019,Overross - Ledbury Road Ross,2023-03-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.68
755019,Overross - Ledbury Road Ross,2023-03-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.19
755019,Overross - Ledbury Road Ross,2023-03-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-03-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
755019,Overross - Ledbury Road Ross,2023-03-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
755019,Overross - Ledbury Road Ross,2023-03-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
755019,Overross - Ledbury Road Ross,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
755019,Overross - Ledbury Road Ross,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
755019,Overross - Ledbury Road Ross,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.98
755019,Overross - Ledbury Road Ross,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
755019,Overross - Ledbury Road Ross,2023-03-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
755019,Overross - Ledbury Road Ross,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
755019,Overross - Ledbury Road Ross,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
755019,Overross - Ledbury Road Ross,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
755019,Overross - Ledbury Road Ross,2023-03-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-03-29T19:10:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
755019,Overross - Ledbury Road Ross,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
755019,Overross - Ledbury Road Ross,2023-03-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-03-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-03-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-03-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.67
755019,Overross - Ledbury Road Ross,2023-03-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
755019,Overross - Ledbury Road Ross,2023-03-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.62
755019,Overross - Ledbury Road Ross,2023-03-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
755019,Overross - Ledbury Road Ross,2023-03-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
755019,Overross - Ledbury Road Ross,2023-03-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
755019,Overross - Ledbury Road Ross,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
755019,Overross - Ledbury Road Ross,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
755019,Overross - Ledbury Road Ross,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
755019,Overross - Ledbury Road Ross,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
755019,Overross - Ledbury Road Ross,2023-03-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
755019,Overross - Ledbury Road Ross,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
755019,Overross - Ledbury Road Ross,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
755019,Overross - Ledbury Road Ross,2023-03-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-03-29T19:00:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
755019,Overross - Ledbury Road Ross,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
755019,Overross - Ledbury Road Ross,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
755019,Overross - Ledbury Road Ross,2023-03-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-03-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-03-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-03-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.82
755019,Overross - Ledbury Road Ross,2023-03-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.06
755019,Overross - Ledbury Road Ross,2023-03-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.65
755019,Overross - Ledbury Road Ross,2023-03-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
755019,Overross - Ledbury Road Ross,2023-03-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
755019,Overross - Ledbury Road Ross,2023-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
755019,Overross - Ledbury Road Ross,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
755019,Overross - Ledbury Road Ross,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
755019,Overross - Ledbury Road Ross,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.72
755019,Overross - Ledbury Road Ross,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
755019,Overross - Ledbury Road Ross,2023-03-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
755019,Overross - Ledbury Road Ross,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
755019,Overross - Ledbury Road Ross,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
755019,Overross - Ledbury Road Ross,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
755019,Overross - Ledbury Road Ross,2023-03-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-03-29T18:50:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
755019,Overross - Ledbury Road Ross,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
755019,Overross - Ledbury Road Ross,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
755019,Overross - Ledbury Road Ross,2023-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.57
755019,Overross - Ledbury Road Ross,2023-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.45
755019,Overross - Ledbury Road Ross,2023-03-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
755019,Overross - Ledbury Road Ross,2023-03-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-03-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
755019,Overross - Ledbury Road Ross,2023-03-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
755019,Overross - Ledbury Road Ross,2023-03-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
755019,Overross - Ledbury Road Ross,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
