Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
755019,Overross - Ledbury Road Ross,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.68
755019,Overross - Ledbury Road Ross,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
755019,Overross - Ledbury Road Ross,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
755019,Overross - Ledbury Road Ross,2023-03-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
755019,Overross - Ledbury Road Ross,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
755019,Overross - Ledbury Road Ross,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
755019,Overross - Ledbury Road Ross,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-03-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-29T18:40:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
755019,Overross - Ledbury Road Ross,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
755019,Overross - Ledbury Road Ross,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
755019,Overross - Ledbury Road Ross,2023-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.75
755019,Overross - Ledbury Road Ross,2023-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.63
755019,Overross - Ledbury Road Ross,2023-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
755019,Overross - Ledbury Road Ross,2023-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
755019,Overross - Ledbury Road Ross,2023-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
755019,Overross - Ledbury Road Ross,2023-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
755019,Overross - Ledbury Road Ross,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
755019,Overross - Ledbury Road Ross,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
755019,Overross - Ledbury Road Ross,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
755019,Overross - Ledbury Road Ross,2023-03-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
755019,Overross - Ledbury Road Ross,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
755019,Overross - Ledbury Road Ross,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
755019,Overross - Ledbury Road Ross,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
755019,Overross - Ledbury Road Ross,2023-03-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-03-29T18:30:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
755019,Overross - Ledbury Road Ross,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
755019,Overross - Ledbury Road Ross,2023-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.61
755019,Overross - Ledbury Road Ross,2023-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
755019,Overross - Ledbury Road Ross,2023-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.66
755019,Overross - Ledbury Road Ross,2023-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
755019,Overross - Ledbury Road Ross,2023-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
755019,Overross - Ledbury Road Ross,2023-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
755019,Overross - Ledbury Road Ross,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
755019,Overross - Ledbury Road Ross,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
755019,Overross - Ledbury Road Ross,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
755019,Overross - Ledbury Road Ross,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
755019,Overross - Ledbury Road Ross,2023-03-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
755019,Overross - Ledbury Road Ross,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
755019,Overross - Ledbury Road Ross,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
755019,Overross - Ledbury Road Ross,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
755019,Overross - Ledbury Road Ross,2023-03-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-03-29T18:20:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
755019,Overross - Ledbury Road Ross,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
755019,Overross - Ledbury Road Ross,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
755019,Overross - Ledbury Road Ross,2023-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
755019,Overross - Ledbury Road Ross,2023-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
755019,Overross - Ledbury Road Ross,2023-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.51
755019,Overross - Ledbury Road Ross,2023-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
755019,Overross - Ledbury Road Ross,2023-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
755019,Overross - Ledbury Road Ross,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
755019,Overross - Ledbury Road Ross,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
755019,Overross - Ledbury Road Ross,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
755019,Overross - Ledbury Road Ross,2023-03-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
755019,Overross - Ledbury Road Ross,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
755019,Overross - Ledbury Road Ross,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.61
755019,Overross - Ledbury Road Ross,2023-03-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
755019,Overross - Ledbury Road Ross,2023-03-29T18:10:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
755019,Overross - Ledbury Road Ross,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
755019,Overross - Ledbury Road Ross,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
755019,Overross - Ledbury Road Ross,2023-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.69
755019,Overross - Ledbury Road Ross,2023-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.07
755019,Overross - Ledbury Road Ross,2023-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.7
755019,Overross - Ledbury Road Ross,2023-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
755019,Overross - Ledbury Road Ross,2023-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
755019,Overross - Ledbury Road Ross,2023-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
755019,Overross - Ledbury Road Ross,2023-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
755019,Overross - Ledbury Road Ross,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
755019,Overross - Ledbury Road Ross,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
755019,Overross - Ledbury Road Ross,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
755019,Overross - Ledbury Road Ross,2023-03-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
755019,Overross - Ledbury Road Ross,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
755019,Overross - Ledbury Road Ross,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.35
755019,Overross - Ledbury Road Ross,2023-03-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
755019,Overross - Ledbury Road Ross,2023-03-29T18:00:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
755019,Overross - Ledbury Road Ross,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
755019,Overross - Ledbury Road Ross,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
755019,Overross - Ledbury Road Ross,2023-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
755019,Overross - Ledbury Road Ross,2023-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
755019,Overross - Ledbury Road Ross,2023-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.65
755019,Overross - Ledbury Road Ross,2023-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
755019,Overross - Ledbury Road Ross,2023-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
755019,Overross - Ledbury Road Ross,2023-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
755019,Overross - Ledbury Road Ross,2023-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
755019,Overross - Ledbury Road Ross,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
755019,Overross - Ledbury Road Ross,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
755019,Overross - Ledbury Road Ross,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
755019,Overross - Ledbury Road Ross,2023-03-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
755019,Overross - Ledbury Road Ross,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
755019,Overross - Ledbury Road Ross,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
755019,Overross - Ledbury Road Ross,2023-03-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
755019,Overross - Ledbury Road Ross,2023-03-29T17:50:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
755019,Overross - Ledbury Road Ross,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
755019,Overross - Ledbury Road Ross,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
755019,Overross - Ledbury Road Ross,2023-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-03-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.46
755019,Overross - Ledbury Road Ross,2023-03-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.41
755019,Overross - Ledbury Road Ross,2023-03-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.55
755019,Overross - Ledbury Road Ross,2023-03-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-03-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
755019,Overross - Ledbury Road Ross,2023-03-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
755019,Overross - Ledbury Road Ross,2023-03-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
755019,Overross - Ledbury Road Ross,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
755019,Overross - Ledbury Road Ross,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
755019,Overross - Ledbury Road Ross,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
755019,Overross - Ledbury Road Ross,2023-03-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
755019,Overross - Ledbury Road Ross,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
755019,Overross - Ledbury Road Ross,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
755019,Overross - Ledbury Road Ross,2023-03-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-03-29T17:40:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
755019,Overross - Ledbury Road Ross,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
755019,Overross - Ledbury Road Ross,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-03-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-03-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
755019,Overross - Ledbury Road Ross,2023-03-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
755019,Overross - Ledbury Road Ross,2023-03-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.9
755019,Overross - Ledbury Road Ross,2023-03-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-03-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
755019,Overross - Ledbury Road Ross,2023-03-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
755019,Overross - Ledbury Road Ross,2023-03-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
755019,Overross - Ledbury Road Ross,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
755019,Overross - Ledbury Road Ross,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
755019,Overross - Ledbury Road Ross,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
755019,Overross - Ledbury Road Ross,2023-03-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
755019,Overross - Ledbury Road Ross,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
755019,Overross - Ledbury Road Ross,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
755019,Overross - Ledbury Road Ross,2023-03-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-29T17:30:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
755019,Overross - Ledbury Road Ross,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
755019,Overross - Ledbury Road Ross,2023-03-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-03-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.45
755019,Overross - Ledbury Road Ross,2023-03-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
755019,Overross - Ledbury Road Ross,2023-03-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.97
755019,Overross - Ledbury Road Ross,2023-03-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-03-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
755019,Overross - Ledbury Road Ross,2023-03-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
755019,Overross - Ledbury Road Ross,2023-03-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
755019,Overross - Ledbury Road Ross,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
755019,Overross - Ledbury Road Ross,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
755019,Overross - Ledbury Road Ross,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
755019,Overross - Ledbury Road Ross,2023-03-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
755019,Overross - Ledbury Road Ross,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
755019,Overross - Ledbury Road Ross,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
755019,Overross - Ledbury Road Ross,2023-03-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-29T17:20:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
755019,Overross - Ledbury Road Ross,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
755019,Overross - Ledbury Road Ross,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
755019,Overross - Ledbury Road Ross,2023-03-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.68
755019,Overross - Ledbury Road Ross,2023-03-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.22
755019,Overross - Ledbury Road Ross,2023-03-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
755019,Overross - Ledbury Road Ross,2023-03-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-03-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
755019,Overross - Ledbury Road Ross,2023-03-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
755019,Overross - Ledbury Road Ross,2023-03-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
755019,Overross - Ledbury Road Ross,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
755019,Overross - Ledbury Road Ross,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
755019,Overross - Ledbury Road Ross,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
755019,Overross - Ledbury Road Ross,2023-03-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
755019,Overross - Ledbury Road Ross,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
755019,Overross - Ledbury Road Ross,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
755019,Overross - Ledbury Road Ross,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
755019,Overross - Ledbury Road Ross,2023-03-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-03-29T17:10:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
755019,Overross - Ledbury Road Ross,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
755019,Overross - Ledbury Road Ross,2023-03-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-03-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.11
755019,Overross - Ledbury Road Ross,2023-03-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.51
755019,Overross - Ledbury Road Ross,2023-03-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.95
755019,Overross - Ledbury Road Ross,2023-03-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
755019,Overross - Ledbury Road Ross,2023-03-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
755019,Overross - Ledbury Road Ross,2023-03-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
755019,Overross - Ledbury Road Ross,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
755019,Overross - Ledbury Road Ross,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
755019,Overross - Ledbury Road Ross,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
755019,Overross - Ledbury Road Ross,2023-03-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
755019,Overross - Ledbury Road Ross,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
755019,Overross - Ledbury Road Ross,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
755019,Overross - Ledbury Road Ross,2023-03-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-03-29T17:00:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
755019,Overross - Ledbury Road Ross,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
755019,Overross - Ledbury Road Ross,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
755019,Overross - Ledbury Road Ross,2023-03-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-03-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
755019,Overross - Ledbury Road Ross,2023-03-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
755019,Overross - Ledbury Road Ross,2023-03-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.91
755019,Overross - Ledbury Road Ross,2023-03-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-03-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
755019,Overross - Ledbury Road Ross,2023-03-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
755019,Overross - Ledbury Road Ross,2023-03-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
755019,Overross - Ledbury Road Ross,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
755019,Overross - Ledbury Road Ross,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
755019,Overross - Ledbury Road Ross,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
755019,Overross - Ledbury Road Ross,2023-03-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
755019,Overross - Ledbury Road Ross,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
755019,Overross - Ledbury Road Ross,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
755019,Overross - Ledbury Road Ross,2023-03-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-03-29T16:50:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
755019,Overross - Ledbury Road Ross,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
755019,Overross - Ledbury Road Ross,2023-03-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-03-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-03-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.04
755019,Overross - Ledbury Road Ross,2023-03-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
755019,Overross - Ledbury Road Ross,2023-03-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.13
755019,Overross - Ledbury Road Ross,2023-03-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-03-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
755019,Overross - Ledbury Road Ross,2023-03-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
755019,Overross - Ledbury Road Ross,2023-03-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
755019,Overross - Ledbury Road Ross,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
755019,Overross - Ledbury Road Ross,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
755019,Overross - Ledbury Road Ross,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
755019,Overross - Ledbury Road Ross,2023-03-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
755019,Overross - Ledbury Road Ross,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
755019,Overross - Ledbury Road Ross,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.42
755019,Overross - Ledbury Road Ross,2023-03-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
755019,Overross - Ledbury Road Ross,2023-03-29T16:40:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
755019,Overross - Ledbury Road Ross,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-03-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
