Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-03-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.47
755019,Overross - Ledbury Road Ross,2023-03-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.7
755019,Overross - Ledbury Road Ross,2023-03-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.09
755019,Overross - Ledbury Road Ross,2023-03-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-03-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
755019,Overross - Ledbury Road Ross,2023-03-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
755019,Overross - Ledbury Road Ross,2023-03-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
755019,Overross - Ledbury Road Ross,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
755019,Overross - Ledbury Road Ross,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
755019,Overross - Ledbury Road Ross,2023-03-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
755019,Overross - Ledbury Road Ross,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
755019,Overross - Ledbury Road Ross,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
755019,Overross - Ledbury Road Ross,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
755019,Overross - Ledbury Road Ross,2023-03-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
755019,Overross - Ledbury Road Ross,2023-03-29T16:30:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
755019,Overross - Ledbury Road Ross,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-03-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-03-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
755019,Overross - Ledbury Road Ross,2023-03-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
755019,Overross - Ledbury Road Ross,2023-03-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.43
755019,Overross - Ledbury Road Ross,2023-03-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-03-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
755019,Overross - Ledbury Road Ross,2023-03-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
755019,Overross - Ledbury Road Ross,2023-03-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
755019,Overross - Ledbury Road Ross,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
755019,Overross - Ledbury Road Ross,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
755019,Overross - Ledbury Road Ross,2023-03-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
755019,Overross - Ledbury Road Ross,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
755019,Overross - Ledbury Road Ross,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
755019,Overross - Ledbury Road Ross,2023-03-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-03-29T16:20:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
755019,Overross - Ledbury Road Ross,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
755019,Overross - Ledbury Road Ross,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
755019,Overross - Ledbury Road Ross,2023-03-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-03-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-03-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
755019,Overross - Ledbury Road Ross,2023-03-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.42
755019,Overross - Ledbury Road Ross,2023-03-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.59
755019,Overross - Ledbury Road Ross,2023-03-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
755019,Overross - Ledbury Road Ross,2023-03-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
755019,Overross - Ledbury Road Ross,2023-03-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
755019,Overross - Ledbury Road Ross,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
755019,Overross - Ledbury Road Ross,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
755019,Overross - Ledbury Road Ross,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
755019,Overross - Ledbury Road Ross,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
755019,Overross - Ledbury Road Ross,2023-03-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
755019,Overross - Ledbury Road Ross,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
755019,Overross - Ledbury Road Ross,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
755019,Overross - Ledbury Road Ross,2023-03-29T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-03-29T16:10:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
755019,Overross - Ledbury Road Ross,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
755019,Overross - Ledbury Road Ross,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-03-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-03-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-03-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
755019,Overross - Ledbury Road Ross,2023-03-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
755019,Overross - Ledbury Road Ross,2023-03-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.43
755019,Overross - Ledbury Road Ross,2023-03-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-03-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
755019,Overross - Ledbury Road Ross,2023-03-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
755019,Overross - Ledbury Road Ross,2023-03-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
755019,Overross - Ledbury Road Ross,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
755019,Overross - Ledbury Road Ross,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
755019,Overross - Ledbury Road Ross,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.41
755019,Overross - Ledbury Road Ross,2023-03-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
755019,Overross - Ledbury Road Ross,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.61
755019,Overross - Ledbury Road Ross,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
755019,Overross - Ledbury Road Ross,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-03-29T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
755019,Overross - Ledbury Road Ross,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-03-29T16:00:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
755019,Overross - Ledbury Road Ross,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
755019,Overross - Ledbury Road Ross,2023-03-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-03-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-03-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.53
755019,Overross - Ledbury Road Ross,2023-03-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.6
755019,Overross - Ledbury Road Ross,2023-03-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.25
755019,Overross - Ledbury Road Ross,2023-03-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-03-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
755019,Overross - Ledbury Road Ross,2023-03-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
755019,Overross - Ledbury Road Ross,2023-03-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
755019,Overross - Ledbury Road Ross,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
755019,Overross - Ledbury Road Ross,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.06
755019,Overross - Ledbury Road Ross,2023-03-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
755019,Overross - Ledbury Road Ross,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
755019,Overross - Ledbury Road Ross,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.5
755019,Overross - Ledbury Road Ross,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
755019,Overross - Ledbury Road Ross,2023-03-29T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
755019,Overross - Ledbury Road Ross,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-29T15:50:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
755019,Overross - Ledbury Road Ross,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
755019,Overross - Ledbury Road Ross,2023-03-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-03-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.11
755019,Overross - Ledbury Road Ross,2023-03-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.23
755019,Overross - Ledbury Road Ross,2023-03-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.24
755019,Overross - Ledbury Road Ross,2023-03-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
755019,Overross - Ledbury Road Ross,2023-03-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
755019,Overross - Ledbury Road Ross,2023-03-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
755019,Overross - Ledbury Road Ross,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
755019,Overross - Ledbury Road Ross,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
755019,Overross - Ledbury Road Ross,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.54
755019,Overross - Ledbury Road Ross,2023-03-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
755019,Overross - Ledbury Road Ross,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
755019,Overross - Ledbury Road Ross,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
755019,Overross - Ledbury Road Ross,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.05
755019,Overross - Ledbury Road Ross,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
755019,Overross - Ledbury Road Ross,2023-03-29T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
755019,Overross - Ledbury Road Ross,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-03-29T15:40:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
755019,Overross - Ledbury Road Ross,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
755019,Overross - Ledbury Road Ross,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
755019,Overross - Ledbury Road Ross,2023-03-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-03-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.14
755019,Overross - Ledbury Road Ross,2023-03-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.77
755019,Overross - Ledbury Road Ross,2023-03-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.71
755019,Overross - Ledbury Road Ross,2023-03-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-03-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
755019,Overross - Ledbury Road Ross,2023-03-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
755019,Overross - Ledbury Road Ross,2023-03-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
755019,Overross - Ledbury Road Ross,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
755019,Overross - Ledbury Road Ross,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
755019,Overross - Ledbury Road Ross,2023-03-29T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
755019,Overross - Ledbury Road Ross,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
755019,Overross - Ledbury Road Ross,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
755019,Overross - Ledbury Road Ross,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755019,Overross - Ledbury Road Ross,2023-03-29T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-03-29T15:30:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
755019,Overross - Ledbury Road Ross,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
755019,Overross - Ledbury Road Ross,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-03-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-03-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.81
755019,Overross - Ledbury Road Ross,2023-03-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.49
755019,Overross - Ledbury Road Ross,2023-03-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.41
755019,Overross - Ledbury Road Ross,2023-03-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-03-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
755019,Overross - Ledbury Road Ross,2023-03-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
755019,Overross - Ledbury Road Ross,2023-03-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
755019,Overross - Ledbury Road Ross,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
755019,Overross - Ledbury Road Ross,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
755019,Overross - Ledbury Road Ross,2023-03-29T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
755019,Overross - Ledbury Road Ross,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-03-29T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-03-29T15:20:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
755019,Overross - Ledbury Road Ross,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
755019,Overross - Ledbury Road Ross,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-03-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-03-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-03-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
755019,Overross - Ledbury Road Ross,2023-03-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
755019,Overross - Ledbury Road Ross,2023-03-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.57
755019,Overross - Ledbury Road Ross,2023-03-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-03-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-03-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-03-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
755019,Overross - Ledbury Road Ross,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
755019,Overross - Ledbury Road Ross,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
755019,Overross - Ledbury Road Ross,2023-03-29T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
755019,Overross - Ledbury Road Ross,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
755019,Overross - Ledbury Road Ross,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
755019,Overross - Ledbury Road Ross,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
755019,Overross - Ledbury Road Ross,2023-03-29T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-29T15:10:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
755019,Overross - Ledbury Road Ross,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
755019,Overross - Ledbury Road Ross,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
755019,Overross - Ledbury Road Ross,2023-03-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-03-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-03-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-03-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
755019,Overross - Ledbury Road Ross,2023-03-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.77
755019,Overross - Ledbury Road Ross,2023-03-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-03-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-03-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-03-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
755019,Overross - Ledbury Road Ross,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
755019,Overross - Ledbury Road Ross,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
755019,Overross - Ledbury Road Ross,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
755019,Overross - Ledbury Road Ross,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
755019,Overross - Ledbury Road Ross,2023-03-29T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-03-29T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-29T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-29T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-03-29T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
755019,Overross - Ledbury Road Ross,2023-03-29T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-03-29T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
755019,Overross - Ledbury Road Ross,2023-03-29T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-03-29T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-03-29T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-29T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-03-29T15:00:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-03-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
755019,Overross - Ledbury Road Ross,2023-03-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-03-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
755019,Overross - Ledbury Road Ross,2023-03-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
755019,Overross - Ledbury Road Ross,2023-03-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
755019,Overross - Ledbury Road Ross,2023-03-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
755019,Overross - Ledbury Road Ross,2023-03-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
755019,Overross - Ledbury Road Ross,2023-03-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
755019,Overross - Ledbury Road Ross,2023-03-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.7
755019,Overross - Ledbury Road Ross,2023-03-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-03-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
755019,Overross - Ledbury Road Ross,2023-03-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-03-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
755019,Overross - Ledbury Road Ross,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
755019,Overross - Ledbury Road Ross,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
755019,Overross - Ledbury Road Ross,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
755019,Overross - Ledbury Road Ross,2023-03-29T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-03-29T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-29T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-29T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-03-29T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-03-29T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
755019,Overross - Ledbury Road Ross,2023-03-29T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
755019,Overross - Ledbury Road Ross,2023-03-29T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-29T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-29T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-29T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-03-29T14:50:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-03-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
755019,Overross - Ledbury Road Ross,2023-03-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
755019,Overross - Ledbury Road Ross,2023-03-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
755019,Overross - Ledbury Road Ross,2023-03-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-03-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-03-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-03-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
755019,Overross - Ledbury Road Ross,2023-03-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
755019,Overross - Ledbury Road Ross,2023-03-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.09
755019,Overross - Ledbury Road Ross,2023-03-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-03-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-03-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-03-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
755019,Overross - Ledbury Road Ross,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
755019,Overross - Ledbury Road Ross,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
755019,Overross - Ledbury Road Ross,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
755019,Overross - Ledbury Road Ross,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
755019,Overross - Ledbury Road Ross,2023-03-29T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-03-29T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-29T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-29T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-29T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
755019,Overross - Ledbury Road Ross,2023-03-29T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
755019,Overross - Ledbury Road Ross,2023-03-29T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
755019,Overross - Ledbury Road Ross,2023-03-29T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-29T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-03-29T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-29T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-03-29T14:40:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-03-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
755019,Overross - Ledbury Road Ross,2023-03-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-03-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
755019,Overross - Ledbury Road Ross,2023-03-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-03-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
755019,Overross - Ledbury Road Ross,2023-03-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
755019,Overross - Ledbury Road Ross,2023-03-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-03-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-03-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
755019,Overross - Ledbury Road Ross,2023-03-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
755019,Overross - Ledbury Road Ross,2023-03-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
755019,Overross - Ledbury Road Ross,2023-03-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-03-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-03-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-03-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
755019,Overross - Ledbury Road Ross,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
755019,Overross - Ledbury Road Ross,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
755019,Overross - Ledbury Road Ross,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
755019,Overross - Ledbury Road Ross,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
755019,Overross - Ledbury Road Ross,2023-03-29T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
755019,Overross - Ledbury Road Ross,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
755019,Overross - Ledbury Road Ross,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
755019,Overross - Ledbury Road Ross,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
755019,Overross - Ledbury Road Ross,2023-03-29T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
