Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-03-29T14:30:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
755019,Overross - Ledbury Road Ross,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
755019,Overross - Ledbury Road Ross,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
755019,Overross - Ledbury Road Ross,2023-03-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
755019,Overross - Ledbury Road Ross,2023-03-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-03-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
755019,Overross - Ledbury Road Ross,2023-03-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.02
755019,Overross - Ledbury Road Ross,2023-03-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.07
755019,Overross - Ledbury Road Ross,2023-03-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-03-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-03-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
755019,Overross - Ledbury Road Ross,2023-03-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
755019,Overross - Ledbury Road Ross,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
755019,Overross - Ledbury Road Ross,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
755019,Overross - Ledbury Road Ross,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
755019,Overross - Ledbury Road Ross,2023-03-29T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
755019,Overross - Ledbury Road Ross,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
755019,Overross - Ledbury Road Ross,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
755019,Overross - Ledbury Road Ross,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
755019,Overross - Ledbury Road Ross,2023-03-29T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-29T14:20:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
755019,Overross - Ledbury Road Ross,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
755019,Overross - Ledbury Road Ross,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
755019,Overross - Ledbury Road Ross,2023-03-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-03-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-03-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-03-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
755019,Overross - Ledbury Road Ross,2023-03-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
755019,Overross - Ledbury Road Ross,2023-03-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-03-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-03-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-03-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
755019,Overross - Ledbury Road Ross,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
755019,Overross - Ledbury Road Ross,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
755019,Overross - Ledbury Road Ross,2023-03-29T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-03-29T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-29T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-29T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-29T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-03-29T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-03-29T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-03-29T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-29T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-03-29T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-03-29T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-03-29T14:10:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-03-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
755019,Overross - Ledbury Road Ross,2023-03-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-03-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
755019,Overross - Ledbury Road Ross,2023-03-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-03-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-03-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-03-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-03-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
755019,Overross - Ledbury Road Ross,2023-03-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
755019,Overross - Ledbury Road Ross,2023-03-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-03-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
755019,Overross - Ledbury Road Ross,2023-03-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
755019,Overross - Ledbury Road Ross,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
755019,Overross - Ledbury Road Ross,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
755019,Overross - Ledbury Road Ross,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-03-29T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
755019,Overross - Ledbury Road Ross,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
755019,Overross - Ledbury Road Ross,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
755019,Overross - Ledbury Road Ross,2023-03-29T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-29T14:00:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
755019,Overross - Ledbury Road Ross,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
755019,Overross - Ledbury Road Ross,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
755019,Overross - Ledbury Road Ross,2023-03-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-03-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
755019,Overross - Ledbury Road Ross,2023-03-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.96
755019,Overross - Ledbury Road Ross,2023-03-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
755019,Overross - Ledbury Road Ross,2023-03-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-03-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
755019,Overross - Ledbury Road Ross,2023-03-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
755019,Overross - Ledbury Road Ross,2023-03-29T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-29T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-29T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-03-29T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
755019,Overross - Ledbury Road Ross,2023-03-29T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
755019,Overross - Ledbury Road Ross,2023-03-29T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
755019,Overross - Ledbury Road Ross,2023-03-29T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-03-29T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-29T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-03-29T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-03-29T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-29T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-29T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-29T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
755019,Overross - Ledbury Road Ross,2023-03-29T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
755019,Overross - Ledbury Road Ross,2023-03-29T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
755019,Overross - Ledbury Road Ross,2023-03-29T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-03-29T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-03-29T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-29T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-29T13:50:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-03-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
755019,Overross - Ledbury Road Ross,2023-03-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-03-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
755019,Overross - Ledbury Road Ross,2023-03-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-03-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
755019,Overross - Ledbury Road Ross,2023-03-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-03-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
755019,Overross - Ledbury Road Ross,2023-03-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
755019,Overross - Ledbury Road Ross,2023-03-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.42
755019,Overross - Ledbury Road Ross,2023-03-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-03-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-03-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
755019,Overross - Ledbury Road Ross,2023-03-29T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-29T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-03-29T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-03-29T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-03-29T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
755019,Overross - Ledbury Road Ross,2023-03-29T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
755019,Overross - Ledbury Road Ross,2023-03-29T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-29T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-29T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-03-29T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
755019,Overross - Ledbury Road Ross,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
755019,Overross - Ledbury Road Ross,2023-03-29T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-29T13:40:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-03-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
755019,Overross - Ledbury Road Ross,2023-03-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-03-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
755019,Overross - Ledbury Road Ross,2023-03-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-03-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-03-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-03-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
755019,Overross - Ledbury Road Ross,2023-03-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
755019,Overross - Ledbury Road Ross,2023-03-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
755019,Overross - Ledbury Road Ross,2023-03-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-03-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-03-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
755019,Overross - Ledbury Road Ross,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
755019,Overross - Ledbury Road Ross,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
755019,Overross - Ledbury Road Ross,2023-03-29T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
755019,Overross - Ledbury Road Ross,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
755019,Overross - Ledbury Road Ross,2023-03-29T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-03-29T13:30:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
755019,Overross - Ledbury Road Ross,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755019,Overross - Ledbury Road Ross,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
755019,Overross - Ledbury Road Ross,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-03-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-03-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-03-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
755019,Overross - Ledbury Road Ross,2023-03-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.6
755019,Overross - Ledbury Road Ross,2023-03-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
755019,Overross - Ledbury Road Ross,2023-03-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-03-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-03-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
755019,Overross - Ledbury Road Ross,2023-03-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
755019,Overross - Ledbury Road Ross,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
755019,Overross - Ledbury Road Ross,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-03-29T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
755019,Overross - Ledbury Road Ross,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
755019,Overross - Ledbury Road Ross,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
755019,Overross - Ledbury Road Ross,2023-03-29T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-03-29T13:20:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
755019,Overross - Ledbury Road Ross,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755019,Overross - Ledbury Road Ross,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
755019,Overross - Ledbury Road Ross,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
755019,Overross - Ledbury Road Ross,2023-03-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-03-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-03-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
755019,Overross - Ledbury Road Ross,2023-03-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
755019,Overross - Ledbury Road Ross,2023-03-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.02
755019,Overross - Ledbury Road Ross,2023-03-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-03-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-03-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-03-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
755019,Overross - Ledbury Road Ross,2023-03-29T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-29T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-03-29T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-03-29T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-03-29T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
755019,Overross - Ledbury Road Ross,2023-03-29T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
755019,Overross - Ledbury Road Ross,2023-03-29T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-29T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-29T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-03-29T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-29T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-29T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-29T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
755019,Overross - Ledbury Road Ross,2023-03-29T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
755019,Overross - Ledbury Road Ross,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-03-29T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-29T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-03-29T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-03-29T13:10:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
755019,Overross - Ledbury Road Ross,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
755019,Overross - Ledbury Road Ross,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-03-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-03-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.04
755019,Overross - Ledbury Road Ross,2023-03-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
755019,Overross - Ledbury Road Ross,2023-03-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
755019,Overross - Ledbury Road Ross,2023-03-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-03-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-03-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
755019,Overross - Ledbury Road Ross,2023-03-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
755019,Overross - Ledbury Road Ross,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
755019,Overross - Ledbury Road Ross,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
755019,Overross - Ledbury Road Ross,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-03-29T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
755019,Overross - Ledbury Road Ross,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-03-29T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-29T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-29T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-29T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
755019,Overross - Ledbury Road Ross,2023-03-29T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
755019,Overross - Ledbury Road Ross,2023-03-29T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
755019,Overross - Ledbury Road Ross,2023-03-29T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-29T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-03-29T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-29T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-03-29T13:00:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-03-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-03-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-03-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
755019,Overross - Ledbury Road Ross,2023-03-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-03-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
755019,Overross - Ledbury Road Ross,2023-03-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-03-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-03-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
755019,Overross - Ledbury Road Ross,2023-03-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
755019,Overross - Ledbury Road Ross,2023-03-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
755019,Overross - Ledbury Road Ross,2023-03-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-03-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-03-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
755019,Overross - Ledbury Road Ross,2023-03-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
755019,Overross - Ledbury Road Ross,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
755019,Overross - Ledbury Road Ross,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
755019,Overross - Ledbury Road Ross,2023-03-29T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
755019,Overross - Ledbury Road Ross,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
755019,Overross - Ledbury Road Ross,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
755019,Overross - Ledbury Road Ross,2023-03-29T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-03-29T12:50:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
755019,Overross - Ledbury Road Ross,2023-03-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-03-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-03-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-03-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
755019,Overross - Ledbury Road Ross,2023-03-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
755019,Overross - Ledbury Road Ross,2023-03-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.47
755019,Overross - Ledbury Road Ross,2023-03-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-03-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
755019,Overross - Ledbury Road Ross,2023-03-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-03-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
755019,Overross - Ledbury Road Ross,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
755019,Overross - Ledbury Road Ross,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
755019,Overross - Ledbury Road Ross,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
755019,Overross - Ledbury Road Ross,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
755019,Overross - Ledbury Road Ross,2023-03-29T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
755019,Overross - Ledbury Road Ross,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
755019,Overross - Ledbury Road Ross,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
755019,Overross - Ledbury Road Ross,2023-03-29T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-03-29T12:40:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755019,Overross - Ledbury Road Ross,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
755019,Overross - Ledbury Road Ross,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
755019,Overross - Ledbury Road Ross,2023-03-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-03-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
755019,Overross - Ledbury Road Ross,2023-03-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
755019,Overross - Ledbury Road Ross,2023-03-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.63
755019,Overross - Ledbury Road Ross,2023-03-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-03-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-03-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-03-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
755019,Overross - Ledbury Road Ross,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
755019,Overross - Ledbury Road Ross,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
755019,Overross - Ledbury Road Ross,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
755019,Overross - Ledbury Road Ross,2023-03-29T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
755019,Overross - Ledbury Road Ross,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
755019,Overross - Ledbury Road Ross,2023-03-29T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-03-29T12:30:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
755019,Overross - Ledbury Road Ross,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755019,Overross - Ledbury Road Ross,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
755019,Overross - Ledbury Road Ross,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
755019,Overross - Ledbury Road Ross,2023-03-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-03-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.94
755019,Overross - Ledbury Road Ross,2023-03-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
755019,Overross - Ledbury Road Ross,2023-03-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.43
755019,Overross - Ledbury Road Ross,2023-03-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-03-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-03-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-03-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
755019,Overross - Ledbury Road Ross,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
755019,Overross - Ledbury Road Ross,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
755019,Overross - Ledbury Road Ross,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
755019,Overross - Ledbury Road Ross,2023-03-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
