Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
755019,Overross - Ledbury Road Ross,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
755019,Overross - Ledbury Road Ross,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
755019,Overross - Ledbury Road Ross,2023-03-29T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-29T12:20:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
755019,Overross - Ledbury Road Ross,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
755019,Overross - Ledbury Road Ross,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
755019,Overross - Ledbury Road Ross,2023-03-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-03-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-03-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
755019,Overross - Ledbury Road Ross,2023-03-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
755019,Overross - Ledbury Road Ross,2023-03-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
755019,Overross - Ledbury Road Ross,2023-03-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-03-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
755019,Overross - Ledbury Road Ross,2023-03-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-03-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
755019,Overross - Ledbury Road Ross,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
755019,Overross - Ledbury Road Ross,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
755019,Overross - Ledbury Road Ross,2023-03-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
755019,Overross - Ledbury Road Ross,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
755019,Overross - Ledbury Road Ross,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
755019,Overross - Ledbury Road Ross,2023-03-29T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-29T12:10:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
755019,Overross - Ledbury Road Ross,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
755019,Overross - Ledbury Road Ross,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
755019,Overross - Ledbury Road Ross,2023-03-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-03-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-03-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
755019,Overross - Ledbury Road Ross,2023-03-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
755019,Overross - Ledbury Road Ross,2023-03-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
755019,Overross - Ledbury Road Ross,2023-03-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-03-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-03-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-03-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
755019,Overross - Ledbury Road Ross,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
755019,Overross - Ledbury Road Ross,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
755019,Overross - Ledbury Road Ross,2023-03-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
755019,Overross - Ledbury Road Ross,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
755019,Overross - Ledbury Road Ross,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
755019,Overross - Ledbury Road Ross,2023-03-29T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-29T12:00:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
755019,Overross - Ledbury Road Ross,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
755019,Overross - Ledbury Road Ross,2023-03-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-03-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
755019,Overross - Ledbury Road Ross,2023-03-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
755019,Overross - Ledbury Road Ross,2023-03-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.61
755019,Overross - Ledbury Road Ross,2023-03-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-03-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-03-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
755019,Overross - Ledbury Road Ross,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
755019,Overross - Ledbury Road Ross,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
755019,Overross - Ledbury Road Ross,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
755019,Overross - Ledbury Road Ross,2023-03-29T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
755019,Overross - Ledbury Road Ross,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
755019,Overross - Ledbury Road Ross,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
755019,Overross - Ledbury Road Ross,2023-03-29T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-03-29T11:50:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
755019,Overross - Ledbury Road Ross,2023-03-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
755019,Overross - Ledbury Road Ross,2023-03-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
755019,Overross - Ledbury Road Ross,2023-03-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
755019,Overross - Ledbury Road Ross,2023-03-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
755019,Overross - Ledbury Road Ross,2023-03-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
755019,Overross - Ledbury Road Ross,2023-03-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
755019,Overross - Ledbury Road Ross,2023-03-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
755019,Overross - Ledbury Road Ross,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
755019,Overross - Ledbury Road Ross,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
755019,Overross - Ledbury Road Ross,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
755019,Overross - Ledbury Road Ross,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
755019,Overross - Ledbury Road Ross,2023-03-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
755019,Overross - Ledbury Road Ross,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
755019,Overross - Ledbury Road Ross,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
755019,Overross - Ledbury Road Ross,2023-03-29T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-29T11:40:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755019,Overross - Ledbury Road Ross,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
755019,Overross - Ledbury Road Ross,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
755019,Overross - Ledbury Road Ross,2023-03-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
755019,Overross - Ledbury Road Ross,2023-03-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
755019,Overross - Ledbury Road Ross,2023-03-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
755019,Overross - Ledbury Road Ross,2023-03-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
755019,Overross - Ledbury Road Ross,2023-03-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-03-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-03-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
755019,Overross - Ledbury Road Ross,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
755019,Overross - Ledbury Road Ross,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
755019,Overross - Ledbury Road Ross,2023-03-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
755019,Overross - Ledbury Road Ross,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
755019,Overross - Ledbury Road Ross,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
755019,Overross - Ledbury Road Ross,2023-03-29T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-29T11:30:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
755019,Overross - Ledbury Road Ross,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
755019,Overross - Ledbury Road Ross,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
755019,Overross - Ledbury Road Ross,2023-03-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-03-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
755019,Overross - Ledbury Road Ross,2023-03-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
755019,Overross - Ledbury Road Ross,2023-03-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
755019,Overross - Ledbury Road Ross,2023-03-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
755019,Overross - Ledbury Road Ross,2023-03-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
755019,Overross - Ledbury Road Ross,2023-03-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-03-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
755019,Overross - Ledbury Road Ross,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
755019,Overross - Ledbury Road Ross,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
755019,Overross - Ledbury Road Ross,2023-03-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
755019,Overross - Ledbury Road Ross,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-03-29T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-29T11:20:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
755019,Overross - Ledbury Road Ross,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
755019,Overross - Ledbury Road Ross,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
755019,Overross - Ledbury Road Ross,2023-03-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-03-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
755019,Overross - Ledbury Road Ross,2023-03-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
755019,Overross - Ledbury Road Ross,2023-03-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
755019,Overross - Ledbury Road Ross,2023-03-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
755019,Overross - Ledbury Road Ross,2023-03-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-03-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
755019,Overross - Ledbury Road Ross,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
755019,Overross - Ledbury Road Ross,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
755019,Overross - Ledbury Road Ross,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
755019,Overross - Ledbury Road Ross,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
755019,Overross - Ledbury Road Ross,2023-03-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
755019,Overross - Ledbury Road Ross,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
755019,Overross - Ledbury Road Ross,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
755019,Overross - Ledbury Road Ross,2023-03-29T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-29T11:10:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
755019,Overross - Ledbury Road Ross,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
755019,Overross - Ledbury Road Ross,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
755019,Overross - Ledbury Road Ross,2023-03-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-03-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-03-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.2
755019,Overross - Ledbury Road Ross,2023-03-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
755019,Overross - Ledbury Road Ross,2023-03-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
755019,Overross - Ledbury Road Ross,2023-03-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-03-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
755019,Overross - Ledbury Road Ross,2023-03-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-03-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
755019,Overross - Ledbury Road Ross,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
755019,Overross - Ledbury Road Ross,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
755019,Overross - Ledbury Road Ross,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
755019,Overross - Ledbury Road Ross,2023-03-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
755019,Overross - Ledbury Road Ross,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-03-29T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-03-29T11:00:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
755019,Overross - Ledbury Road Ross,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
755019,Overross - Ledbury Road Ross,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
755019,Overross - Ledbury Road Ross,2023-03-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-03-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-03-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
755019,Overross - Ledbury Road Ross,2023-03-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
755019,Overross - Ledbury Road Ross,2023-03-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.37
755019,Overross - Ledbury Road Ross,2023-03-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
755019,Overross - Ledbury Road Ross,2023-03-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
755019,Overross - Ledbury Road Ross,2023-03-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
755019,Overross - Ledbury Road Ross,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
755019,Overross - Ledbury Road Ross,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
755019,Overross - Ledbury Road Ross,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
755019,Overross - Ledbury Road Ross,2023-03-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
755019,Overross - Ledbury Road Ross,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-03-29T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-29T10:50:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
755019,Overross - Ledbury Road Ross,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
755019,Overross - Ledbury Road Ross,2023-03-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-03-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-03-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
755019,Overross - Ledbury Road Ross,2023-03-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
755019,Overross - Ledbury Road Ross,2023-03-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
755019,Overross - Ledbury Road Ross,2023-03-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
755019,Overross - Ledbury Road Ross,2023-03-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
755019,Overross - Ledbury Road Ross,2023-03-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-03-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
755019,Overross - Ledbury Road Ross,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
755019,Overross - Ledbury Road Ross,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
755019,Overross - Ledbury Road Ross,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
755019,Overross - Ledbury Road Ross,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
755019,Overross - Ledbury Road Ross,2023-03-29T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
755019,Overross - Ledbury Road Ross,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
755019,Overross - Ledbury Road Ross,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
755019,Overross - Ledbury Road Ross,2023-03-29T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-03-29T10:40:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
755019,Overross - Ledbury Road Ross,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755019,Overross - Ledbury Road Ross,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
755019,Overross - Ledbury Road Ross,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
755019,Overross - Ledbury Road Ross,2023-03-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-03-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-03-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
755019,Overross - Ledbury Road Ross,2023-03-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
755019,Overross - Ledbury Road Ross,2023-03-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
755019,Overross - Ledbury Road Ross,2023-03-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.98
755019,Overross - Ledbury Road Ross,2023-03-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
755019,Overross - Ledbury Road Ross,2023-03-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
755019,Overross - Ledbury Road Ross,2023-03-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
755019,Overross - Ledbury Road Ross,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
755019,Overross - Ledbury Road Ross,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
755019,Overross - Ledbury Road Ross,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
755019,Overross - Ledbury Road Ross,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
755019,Overross - Ledbury Road Ross,2023-03-29T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
755019,Overross - Ledbury Road Ross,2023-03-29T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-03-29T10:30:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-03-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
755019,Overross - Ledbury Road Ross,2023-03-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-03-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
755019,Overross - Ledbury Road Ross,2023-03-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
755019,Overross - Ledbury Road Ross,2023-03-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-03-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-03-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
755019,Overross - Ledbury Road Ross,2023-03-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.75
755019,Overross - Ledbury Road Ross,2023-03-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
755019,Overross - Ledbury Road Ross,2023-03-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-03-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
755019,Overross - Ledbury Road Ross,2023-03-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
755019,Overross - Ledbury Road Ross,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
755019,Overross - Ledbury Road Ross,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
755019,Overross - Ledbury Road Ross,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
755019,Overross - Ledbury Road Ross,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
755019,Overross - Ledbury Road Ross,2023-03-29T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
755019,Overross - Ledbury Road Ross,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
755019,Overross - Ledbury Road Ross,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
755019,Overross - Ledbury Road Ross,2023-03-29T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-03-29T10:20:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-03-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-03-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
755019,Overross - Ledbury Road Ross,2023-03-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-03-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-03-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-03-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
755019,Overross - Ledbury Road Ross,2023-03-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-03-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
755019,Overross - Ledbury Road Ross,2023-03-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
755019,Overross - Ledbury Road Ross,2023-03-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.24
755019,Overross - Ledbury Road Ross,2023-03-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-03-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
