Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
755019,Overross - Ledbury Road Ross,2023-03-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
755019,Overross - Ledbury Road Ross,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
755019,Overross - Ledbury Road Ross,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
755019,Overross - Ledbury Road Ross,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
755019,Overross - Ledbury Road Ross,2023-03-29T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
755019,Overross - Ledbury Road Ross,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
755019,Overross - Ledbury Road Ross,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-03-29T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-03-29T10:10:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-03-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-03-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
755019,Overross - Ledbury Road Ross,2023-03-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755019,Overross - Ledbury Road Ross,2023-03-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
755019,Overross - Ledbury Road Ross,2023-03-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-03-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
755019,Overross - Ledbury Road Ross,2023-03-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
755019,Overross - Ledbury Road Ross,2023-03-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
755019,Overross - Ledbury Road Ross,2023-03-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
755019,Overross - Ledbury Road Ross,2023-03-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
755019,Overross - Ledbury Road Ross,2023-03-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-03-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-03-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
755019,Overross - Ledbury Road Ross,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
755019,Overross - Ledbury Road Ross,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
755019,Overross - Ledbury Road Ross,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
755019,Overross - Ledbury Road Ross,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
755019,Overross - Ledbury Road Ross,2023-03-29T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-03-29T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-29T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-29T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-29T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
755019,Overross - Ledbury Road Ross,2023-03-29T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
755019,Overross - Ledbury Road Ross,2023-03-29T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
755019,Overross - Ledbury Road Ross,2023-03-29T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-03-29T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-29T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-29T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-03-29T10:00:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-03-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-03-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
755019,Overross - Ledbury Road Ross,2023-03-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755019,Overross - Ledbury Road Ross,2023-03-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
755019,Overross - Ledbury Road Ross,2023-03-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-03-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
755019,Overross - Ledbury Road Ross,2023-03-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
755019,Overross - Ledbury Road Ross,2023-03-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
755019,Overross - Ledbury Road Ross,2023-03-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
755019,Overross - Ledbury Road Ross,2023-03-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
755019,Overross - Ledbury Road Ross,2023-03-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
755019,Overross - Ledbury Road Ross,2023-03-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-03-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
755019,Overross - Ledbury Road Ross,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
755019,Overross - Ledbury Road Ross,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
755019,Overross - Ledbury Road Ross,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
755019,Overross - Ledbury Road Ross,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
755019,Overross - Ledbury Road Ross,2023-03-29T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
755019,Overross - Ledbury Road Ross,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
755019,Overross - Ledbury Road Ross,2023-03-29T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-03-29T09:50:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-03-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
755019,Overross - Ledbury Road Ross,2023-03-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-03-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
755019,Overross - Ledbury Road Ross,2023-03-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
755019,Overross - Ledbury Road Ross,2023-03-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-03-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-03-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
755019,Overross - Ledbury Road Ross,2023-03-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.66
755019,Overross - Ledbury Road Ross,2023-03-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
755019,Overross - Ledbury Road Ross,2023-03-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-03-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
755019,Overross - Ledbury Road Ross,2023-03-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
755019,Overross - Ledbury Road Ross,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
755019,Overross - Ledbury Road Ross,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
755019,Overross - Ledbury Road Ross,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
755019,Overross - Ledbury Road Ross,2023-03-29T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-03-29T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-29T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-29T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-29T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
755019,Overross - Ledbury Road Ross,2023-03-29T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-03-29T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
755019,Overross - Ledbury Road Ross,2023-03-29T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-03-29T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-03-29T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-03-29T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-03-29T09:40:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
755019,Overross - Ledbury Road Ross,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
755019,Overross - Ledbury Road Ross,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
755019,Overross - Ledbury Road Ross,2023-03-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-03-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-03-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.07
755019,Overross - Ledbury Road Ross,2023-03-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
755019,Overross - Ledbury Road Ross,2023-03-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.87
755019,Overross - Ledbury Road Ross,2023-03-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-03-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-03-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
755019,Overross - Ledbury Road Ross,2023-03-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
755019,Overross - Ledbury Road Ross,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
755019,Overross - Ledbury Road Ross,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
755019,Overross - Ledbury Road Ross,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
755019,Overross - Ledbury Road Ross,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
755019,Overross - Ledbury Road Ross,2023-03-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
755019,Overross - Ledbury Road Ross,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
755019,Overross - Ledbury Road Ross,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
755019,Overross - Ledbury Road Ross,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
755019,Overross - Ledbury Road Ross,2023-03-29T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-03-29T09:30:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
755019,Overross - Ledbury Road Ross,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
755019,Overross - Ledbury Road Ross,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
755019,Overross - Ledbury Road Ross,2023-03-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-03-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-03-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-03-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
755019,Overross - Ledbury Road Ross,2023-03-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.02
755019,Overross - Ledbury Road Ross,2023-03-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.25
755019,Overross - Ledbury Road Ross,2023-03-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-03-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-03-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
755019,Overross - Ledbury Road Ross,2023-03-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
755019,Overross - Ledbury Road Ross,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
755019,Overross - Ledbury Road Ross,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
755019,Overross - Ledbury Road Ross,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
755019,Overross - Ledbury Road Ross,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
755019,Overross - Ledbury Road Ross,2023-03-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
755019,Overross - Ledbury Road Ross,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
755019,Overross - Ledbury Road Ross,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-03-29T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-29T09:20:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
755019,Overross - Ledbury Road Ross,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
755019,Overross - Ledbury Road Ross,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
755019,Overross - Ledbury Road Ross,2023-03-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-03-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-03-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
755019,Overross - Ledbury Road Ross,2023-03-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
755019,Overross - Ledbury Road Ross,2023-03-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
755019,Overross - Ledbury Road Ross,2023-03-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
755019,Overross - Ledbury Road Ross,2023-03-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-03-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-03-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
755019,Overross - Ledbury Road Ross,2023-03-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
755019,Overross - Ledbury Road Ross,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
755019,Overross - Ledbury Road Ross,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
755019,Overross - Ledbury Road Ross,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
755019,Overross - Ledbury Road Ross,2023-03-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
755019,Overross - Ledbury Road Ross,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
755019,Overross - Ledbury Road Ross,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
755019,Overross - Ledbury Road Ross,2023-03-29T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-29T09:10:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755019,Overross - Ledbury Road Ross,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
755019,Overross - Ledbury Road Ross,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
755019,Overross - Ledbury Road Ross,2023-03-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
755019,Overross - Ledbury Road Ross,2023-03-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
755019,Overross - Ledbury Road Ross,2023-03-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-03-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
755019,Overross - Ledbury Road Ross,2023-03-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
755019,Overross - Ledbury Road Ross,2023-03-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
755019,Overross - Ledbury Road Ross,2023-03-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-03-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-03-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
755019,Overross - Ledbury Road Ross,2023-03-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
755019,Overross - Ledbury Road Ross,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
755019,Overross - Ledbury Road Ross,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
755019,Overross - Ledbury Road Ross,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
755019,Overross - Ledbury Road Ross,2023-03-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
755019,Overross - Ledbury Road Ross,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
755019,Overross - Ledbury Road Ross,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
755019,Overross - Ledbury Road Ross,2023-03-29T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-03-29T09:00:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
755019,Overross - Ledbury Road Ross,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
755019,Overross - Ledbury Road Ross,2023-03-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
755019,Overross - Ledbury Road Ross,2023-03-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
755019,Overross - Ledbury Road Ross,2023-03-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-03-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
755019,Overross - Ledbury Road Ross,2023-03-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
755019,Overross - Ledbury Road Ross,2023-03-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
755019,Overross - Ledbury Road Ross,2023-03-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-03-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-03-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
755019,Overross - Ledbury Road Ross,2023-03-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
755019,Overross - Ledbury Road Ross,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
755019,Overross - Ledbury Road Ross,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
755019,Overross - Ledbury Road Ross,2023-03-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
755019,Overross - Ledbury Road Ross,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
755019,Overross - Ledbury Road Ross,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
755019,Overross - Ledbury Road Ross,2023-03-29T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-03-29T08:50:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
755019,Overross - Ledbury Road Ross,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
755019,Overross - Ledbury Road Ross,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
755019,Overross - Ledbury Road Ross,2023-03-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-03-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-03-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
755019,Overross - Ledbury Road Ross,2023-03-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.85
755019,Overross - Ledbury Road Ross,2023-03-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
755019,Overross - Ledbury Road Ross,2023-03-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
755019,Overross - Ledbury Road Ross,2023-03-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
755019,Overross - Ledbury Road Ross,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
755019,Overross - Ledbury Road Ross,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
755019,Overross - Ledbury Road Ross,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-03-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
755019,Overross - Ledbury Road Ross,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
755019,Overross - Ledbury Road Ross,2023-03-29T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-29T08:40:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
755019,Overross - Ledbury Road Ross,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
755019,Overross - Ledbury Road Ross,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
755019,Overross - Ledbury Road Ross,2023-03-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-03-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-03-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
755019,Overross - Ledbury Road Ross,2023-03-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
755019,Overross - Ledbury Road Ross,2023-03-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
755019,Overross - Ledbury Road Ross,2023-03-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-03-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
755019,Overross - Ledbury Road Ross,2023-03-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
755019,Overross - Ledbury Road Ross,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
755019,Overross - Ledbury Road Ross,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
755019,Overross - Ledbury Road Ross,2023-03-29T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
755019,Overross - Ledbury Road Ross,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
755019,Overross - Ledbury Road Ross,2023-03-29T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-03-29T08:30:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
755019,Overross - Ledbury Road Ross,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
755019,Overross - Ledbury Road Ross,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
755019,Overross - Ledbury Road Ross,2023-03-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-03-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-03-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
755019,Overross - Ledbury Road Ross,2023-03-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.97
755019,Overross - Ledbury Road Ross,2023-03-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.81
755019,Overross - Ledbury Road Ross,2023-03-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-03-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-03-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-03-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
755019,Overross - Ledbury Road Ross,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
755019,Overross - Ledbury Road Ross,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
755019,Overross - Ledbury Road Ross,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
755019,Overross - Ledbury Road Ross,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
755019,Overross - Ledbury Road Ross,2023-03-29T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
755019,Overross - Ledbury Road Ross,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
755019,Overross - Ledbury Road Ross,2023-03-29T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-03-29T08:20:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
755019,Overross - Ledbury Road Ross,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755019,Overross - Ledbury Road Ross,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
755019,Overross - Ledbury Road Ross,2023-03-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-03-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-03-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
755019,Overross - Ledbury Road Ross,2023-03-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
755019,Overross - Ledbury Road Ross,2023-03-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
755019,Overross - Ledbury Road Ross,2023-03-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-03-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-03-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
755019,Overross - Ledbury Road Ross,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
755019,Overross - Ledbury Road Ross,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
755019,Overross - Ledbury Road Ross,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
755019,Overross - Ledbury Road Ross,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
755019,Overross - Ledbury Road Ross,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
755019,Overross - Ledbury Road Ross,2023-03-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
755019,Overross - Ledbury Road Ross,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
755019,Overross - Ledbury Road Ross,2023-03-29T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-29T08:10:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
755019,Overross - Ledbury Road Ross,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
