Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
755019,Overross - Ledbury Road Ross,2023-03-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-03-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
755019,Overross - Ledbury Road Ross,2023-03-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-03-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-03-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-03-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-03-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-03-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-03-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-03-30T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-30T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-03-30T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-30T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
755019,Overross - Ledbury Road Ross,2023-03-30T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-03-30T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-03-30T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-03-30T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-03-30T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-30T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-30T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-30T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-30T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-30T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
755019,Overross - Ledbury Road Ross,2023-03-30T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
755019,Overross - Ledbury Road Ross,2023-03-30T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
755019,Overross - Ledbury Road Ross,2023-03-30T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-03-30T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-03-30T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-03-30T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-03-30T23:30:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-03-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
755019,Overross - Ledbury Road Ross,2023-03-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-03-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
755019,Overross - Ledbury Road Ross,2023-03-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-03-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-03-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.83
755019,Overross - Ledbury Road Ross,2023-03-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.72
755019,Overross - Ledbury Road Ross,2023-03-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
755019,Overross - Ledbury Road Ross,2023-03-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-03-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-03-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-30T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-30T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
755019,Overross - Ledbury Road Ross,2023-03-30T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-30T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-03-30T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-03-30T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
755019,Overross - Ledbury Road Ross,2023-03-30T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-03-30T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-03-30T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-30T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-03-30T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-30T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-30T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-30T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
755019,Overross - Ledbury Road Ross,2023-03-30T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
755019,Overross - Ledbury Road Ross,2023-03-30T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
755019,Overross - Ledbury Road Ross,2023-03-30T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-03-30T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-03-30T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-03-30T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-03-30T23:20:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-03-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
755019,Overross - Ledbury Road Ross,2023-03-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
755019,Overross - Ledbury Road Ross,2023-03-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
755019,Overross - Ledbury Road Ross,2023-03-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-03-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-03-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
755019,Overross - Ledbury Road Ross,2023-03-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
755019,Overross - Ledbury Road Ross,2023-03-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.54
755019,Overross - Ledbury Road Ross,2023-03-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-03-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
755019,Overross - Ledbury Road Ross,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
755019,Overross - Ledbury Road Ross,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-03-30T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-30T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-30T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-30T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-30T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
755019,Overross - Ledbury Road Ross,2023-03-30T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
755019,Overross - Ledbury Road Ross,2023-03-30T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
755019,Overross - Ledbury Road Ross,2023-03-30T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-03-30T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-03-30T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-03-30T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-03-30T23:10:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
755019,Overross - Ledbury Road Ross,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
755019,Overross - Ledbury Road Ross,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
755019,Overross - Ledbury Road Ross,2023-03-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-03-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-03-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.94
755019,Overross - Ledbury Road Ross,2023-03-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
755019,Overross - Ledbury Road Ross,2023-03-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.58
755019,Overross - Ledbury Road Ross,2023-03-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-03-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-03-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-03-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.72
755019,Overross - Ledbury Road Ross,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
755019,Overross - Ledbury Road Ross,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
755019,Overross - Ledbury Road Ross,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
755019,Overross - Ledbury Road Ross,2023-03-30T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-30T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-30T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-30T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-30T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
755019,Overross - Ledbury Road Ross,2023-03-30T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
755019,Overross - Ledbury Road Ross,2023-03-30T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
755019,Overross - Ledbury Road Ross,2023-03-30T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-03-30T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-03-30T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-30T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-03-30T23:00:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
755019,Overross - Ledbury Road Ross,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
755019,Overross - Ledbury Road Ross,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
755019,Overross - Ledbury Road Ross,2023-03-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-03-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-03-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
755019,Overross - Ledbury Road Ross,2023-03-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
755019,Overross - Ledbury Road Ross,2023-03-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-03-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-03-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-03-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-03-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-30T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-30T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
755019,Overross - Ledbury Road Ross,2023-03-30T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-03-30T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
755019,Overross - Ledbury Road Ross,2023-03-30T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
755019,Overross - Ledbury Road Ross,2023-03-30T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-03-30T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-03-30T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-30T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-30T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-03-30T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-30T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-30T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-30T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
755019,Overross - Ledbury Road Ross,2023-03-30T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
755019,Overross - Ledbury Road Ross,2023-03-30T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
755019,Overross - Ledbury Road Ross,2023-03-30T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-03-30T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-30T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-03-30T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-03-30T22:50:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-03-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
755019,Overross - Ledbury Road Ross,2023-03-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
755019,Overross - Ledbury Road Ross,2023-03-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
755019,Overross - Ledbury Road Ross,2023-03-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-03-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-03-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
755019,Overross - Ledbury Road Ross,2023-03-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
755019,Overross - Ledbury Road Ross,2023-03-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-03-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-03-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-03-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-30T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-30T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
755019,Overross - Ledbury Road Ross,2023-03-30T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-03-30T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-03-30T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-03-30T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
755019,Overross - Ledbury Road Ross,2023-03-30T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-03-30T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-03-30T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-30T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-30T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-30T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-30T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-30T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
755019,Overross - Ledbury Road Ross,2023-03-30T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
755019,Overross - Ledbury Road Ross,2023-03-30T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
755019,Overross - Ledbury Road Ross,2023-03-30T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-03-30T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-03-30T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-03-30T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-03-30T22:40:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-03-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
755019,Overross - Ledbury Road Ross,2023-03-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
755019,Overross - Ledbury Road Ross,2023-03-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
755019,Overross - Ledbury Road Ross,2023-03-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-03-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
755019,Overross - Ledbury Road Ross,2023-03-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-03-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
755019,Overross - Ledbury Road Ross,2023-03-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-03-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-03-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-03-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-03-30T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-30T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-03-30T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-30T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
755019,Overross - Ledbury Road Ross,2023-03-30T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-03-30T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-03-30T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-03-30T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-03-30T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-03-30T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-30T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-30T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-30T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-30T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
755019,Overross - Ledbury Road Ross,2023-03-30T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
755019,Overross - Ledbury Road Ross,2023-03-30T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
755019,Overross - Ledbury Road Ross,2023-03-30T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-03-30T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-03-30T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-03-30T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-03-30T22:30:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
755019,Overross - Ledbury Road Ross,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
755019,Overross - Ledbury Road Ross,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
755019,Overross - Ledbury Road Ross,2023-03-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
755019,Overross - Ledbury Road Ross,2023-03-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-03-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-03-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.55
755019,Overross - Ledbury Road Ross,2023-03-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
755019,Overross - Ledbury Road Ross,2023-03-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
755019,Overross - Ledbury Road Ross,2023-03-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-30T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-30T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-03-30T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-30T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
755019,Overross - Ledbury Road Ross,2023-03-30T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
755019,Overross - Ledbury Road Ross,2023-03-30T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
755019,Overross - Ledbury Road Ross,2023-03-30T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-03-30T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-03-30T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-03-30T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-03-30T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-30T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-30T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-30T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
755019,Overross - Ledbury Road Ross,2023-03-30T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
755019,Overross - Ledbury Road Ross,2023-03-30T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
755019,Overross - Ledbury Road Ross,2023-03-30T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-03-30T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-03-30T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-03-30T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-03-30T22:20:00.000+00:00,transformer,,Temperature,C,18.2
755019,Overross - Ledbury Road Ross,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
755019,Overross - Ledbury Road Ross,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
755019,Overross - Ledbury Road Ross,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
755019,Overross - Ledbury Road Ross,2023-03-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-03-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-03-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-03-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-03-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
755019,Overross - Ledbury Road Ross,2023-03-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
755019,Overross - Ledbury Road Ross,2023-03-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-03-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-03-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-03-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-03-30T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-30T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-03-30T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-30T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
755019,Overross - Ledbury Road Ross,2023-03-30T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
755019,Overross - Ledbury Road Ross,2023-03-30T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
755019,Overross - Ledbury Road Ross,2023-03-30T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-30T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-03-30T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-30T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-03-30T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-30T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-30T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-30T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
755019,Overross - Ledbury Road Ross,2023-03-30T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
755019,Overross - Ledbury Road Ross,2023-03-30T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
755019,Overross - Ledbury Road Ross,2023-03-30T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-03-30T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-03-30T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-03-30T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-03-30T22:10:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
755019,Overross - Ledbury Road Ross,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
755019,Overross - Ledbury Road Ross,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-03-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-03-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-03-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
755019,Overross - Ledbury Road Ross,2023-03-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
755019,Overross - Ledbury Road Ross,2023-03-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
755019,Overross - Ledbury Road Ross,2023-03-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-03-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-03-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-03-30T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-30T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-03-30T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-30T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-03-30T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
755019,Overross - Ledbury Road Ross,2023-03-30T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
755019,Overross - Ledbury Road Ross,2023-03-30T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-03-30T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-03-30T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-30T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-30T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-30T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-30T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-30T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
755019,Overross - Ledbury Road Ross,2023-03-30T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
755019,Overross - Ledbury Road Ross,2023-03-30T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
755019,Overross - Ledbury Road Ross,2023-03-30T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-30T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-03-30T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-30T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-03-30T22:00:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
755019,Overross - Ledbury Road Ross,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-03-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-03-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-03-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-03-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
755019,Overross - Ledbury Road Ross,2023-03-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.36
755019,Overross - Ledbury Road Ross,2023-03-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
755019,Overross - Ledbury Road Ross,2023-03-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-03-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-03-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
755019,Overross - Ledbury Road Ross,2023-03-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-03-30T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-30T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-03-30T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-03-30T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
755019,Overross - Ledbury Road Ross,2023-03-30T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
755019,Overross - Ledbury Road Ross,2023-03-30T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-03-30T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-30T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-30T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-03-30T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-30T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-30T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-30T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-30T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
755019,Overross - Ledbury Road Ross,2023-03-30T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
755019,Overross - Ledbury Road Ross,2023-03-30T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
755019,Overross - Ledbury Road Ross,2023-03-30T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-30T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-03-30T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-03-30T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-30T21:50:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
755019,Overross - Ledbury Road Ross,2023-03-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-03-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-03-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
755019,Overross - Ledbury Road Ross,2023-03-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.59
755019,Overross - Ledbury Road Ross,2023-03-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
755019,Overross - Ledbury Road Ross,2023-03-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-03-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-03-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
755019,Overross - Ledbury Road Ross,2023-03-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-03-30T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-30T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-03-30T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-03-30T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
755019,Overross - Ledbury Road Ross,2023-03-30T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
755019,Overross - Ledbury Road Ross,2023-03-30T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
755019,Overross - Ledbury Road Ross,2023-03-30T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-03-30T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-03-30T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-03-30T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-30T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-30T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-30T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-30T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
755019,Overross - Ledbury Road Ross,2023-03-30T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
755019,Overross - Ledbury Road Ross,2023-03-30T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
755019,Overross - Ledbury Road Ross,2023-03-30T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-03-30T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-03-30T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-03-30T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-30T21:40:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
755019,Overross - Ledbury Road Ross,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
755019,Overross - Ledbury Road Ross,2023-03-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-03-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-03-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
755019,Overross - Ledbury Road Ross,2023-03-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
755019,Overross - Ledbury Road Ross,2023-03-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755019,Overross - Ledbury Road Ross,2023-03-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-03-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-03-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-03-30T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-30T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
755019,Overross - Ledbury Road Ross,2023-03-30T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
755019,Overross - Ledbury Road Ross,2023-03-30T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
755019,Overross - Ledbury Road Ross,2023-03-30T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-03-30T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-03-30T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-30T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-30T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-30T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-30T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-30T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-30T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
