Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
755019,Overross - Ledbury Road Ross,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
755019,Overross - Ledbury Road Ross,2023-03-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
755019,Overross - Ledbury Road Ross,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
755019,Overross - Ledbury Road Ross,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
755019,Overross - Ledbury Road Ross,2023-03-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-03-30T19:20:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
755019,Overross - Ledbury Road Ross,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
755019,Overross - Ledbury Road Ross,2023-03-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-03-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-03-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-03-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.95
755019,Overross - Ledbury Road Ross,2023-03-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
755019,Overross - Ledbury Road Ross,2023-03-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
755019,Overross - Ledbury Road Ross,2023-03-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-03-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
755019,Overross - Ledbury Road Ross,2023-03-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
755019,Overross - Ledbury Road Ross,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
755019,Overross - Ledbury Road Ross,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
755019,Overross - Ledbury Road Ross,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
755019,Overross - Ledbury Road Ross,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
755019,Overross - Ledbury Road Ross,2023-03-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
755019,Overross - Ledbury Road Ross,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
755019,Overross - Ledbury Road Ross,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
755019,Overross - Ledbury Road Ross,2023-03-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-03-30T19:10:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
755019,Overross - Ledbury Road Ross,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
755019,Overross - Ledbury Road Ross,2023-03-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-03-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
755019,Overross - Ledbury Road Ross,2023-03-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.51
755019,Overross - Ledbury Road Ross,2023-03-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.99
755019,Overross - Ledbury Road Ross,2023-03-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-03-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-03-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
755019,Overross - Ledbury Road Ross,2023-03-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
755019,Overross - Ledbury Road Ross,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
755019,Overross - Ledbury Road Ross,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
755019,Overross - Ledbury Road Ross,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
755019,Overross - Ledbury Road Ross,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
755019,Overross - Ledbury Road Ross,2023-03-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
755019,Overross - Ledbury Road Ross,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
755019,Overross - Ledbury Road Ross,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
755019,Overross - Ledbury Road Ross,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
755019,Overross - Ledbury Road Ross,2023-03-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-30T19:00:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
755019,Overross - Ledbury Road Ross,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
755019,Overross - Ledbury Road Ross,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
755019,Overross - Ledbury Road Ross,2023-03-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-03-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-03-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
755019,Overross - Ledbury Road Ross,2023-03-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
755019,Overross - Ledbury Road Ross,2023-03-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
755019,Overross - Ledbury Road Ross,2023-03-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-03-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
755019,Overross - Ledbury Road Ross,2023-03-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
755019,Overross - Ledbury Road Ross,2023-03-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
755019,Overross - Ledbury Road Ross,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.99
755019,Overross - Ledbury Road Ross,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
755019,Overross - Ledbury Road Ross,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
755019,Overross - Ledbury Road Ross,2023-03-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
755019,Overross - Ledbury Road Ross,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
755019,Overross - Ledbury Road Ross,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
755019,Overross - Ledbury Road Ross,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
755019,Overross - Ledbury Road Ross,2023-03-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-03-30T18:50:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
755019,Overross - Ledbury Road Ross,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
755019,Overross - Ledbury Road Ross,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
755019,Overross - Ledbury Road Ross,2023-03-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-03-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-03-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
755019,Overross - Ledbury Road Ross,2023-03-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
755019,Overross - Ledbury Road Ross,2023-03-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
755019,Overross - Ledbury Road Ross,2023-03-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-03-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-03-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
755019,Overross - Ledbury Road Ross,2023-03-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
755019,Overross - Ledbury Road Ross,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
755019,Overross - Ledbury Road Ross,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
755019,Overross - Ledbury Road Ross,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
755019,Overross - Ledbury Road Ross,2023-03-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
755019,Overross - Ledbury Road Ross,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
755019,Overross - Ledbury Road Ross,2023-03-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-30T18:40:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
755019,Overross - Ledbury Road Ross,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
755019,Overross - Ledbury Road Ross,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
755019,Overross - Ledbury Road Ross,2023-03-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-03-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
755019,Overross - Ledbury Road Ross,2023-03-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.56
755019,Overross - Ledbury Road Ross,2023-03-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.37
755019,Overross - Ledbury Road Ross,2023-03-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-03-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
755019,Overross - Ledbury Road Ross,2023-03-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
755019,Overross - Ledbury Road Ross,2023-03-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
755019,Overross - Ledbury Road Ross,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-03-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
755019,Overross - Ledbury Road Ross,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
755019,Overross - Ledbury Road Ross,2023-03-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-03-30T18:30:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
755019,Overross - Ledbury Road Ross,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
755019,Overross - Ledbury Road Ross,2023-03-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-03-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
755019,Overross - Ledbury Road Ross,2023-03-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-03-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.34
755019,Overross - Ledbury Road Ross,2023-03-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.31
755019,Overross - Ledbury Road Ross,2023-03-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
755019,Overross - Ledbury Road Ross,2023-03-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-03-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
755019,Overross - Ledbury Road Ross,2023-03-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
755019,Overross - Ledbury Road Ross,2023-03-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
755019,Overross - Ledbury Road Ross,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
755019,Overross - Ledbury Road Ross,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
755019,Overross - Ledbury Road Ross,2023-03-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
755019,Overross - Ledbury Road Ross,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
755019,Overross - Ledbury Road Ross,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
755019,Overross - Ledbury Road Ross,2023-03-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-03-30T18:20:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
755019,Overross - Ledbury Road Ross,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
755019,Overross - Ledbury Road Ross,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
755019,Overross - Ledbury Road Ross,2023-03-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.95
755019,Overross - Ledbury Road Ross,2023-03-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
755019,Overross - Ledbury Road Ross,2023-03-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.04
755019,Overross - Ledbury Road Ross,2023-03-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-03-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
755019,Overross - Ledbury Road Ross,2023-03-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
755019,Overross - Ledbury Road Ross,2023-03-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
755019,Overross - Ledbury Road Ross,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
755019,Overross - Ledbury Road Ross,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
755019,Overross - Ledbury Road Ross,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
755019,Overross - Ledbury Road Ross,2023-03-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
755019,Overross - Ledbury Road Ross,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
755019,Overross - Ledbury Road Ross,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
755019,Overross - Ledbury Road Ross,2023-03-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-03-30T18:10:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
755019,Overross - Ledbury Road Ross,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
755019,Overross - Ledbury Road Ross,2023-03-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-03-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.31
755019,Overross - Ledbury Road Ross,2023-03-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
755019,Overross - Ledbury Road Ross,2023-03-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.63
755019,Overross - Ledbury Road Ross,2023-03-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-03-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
755019,Overross - Ledbury Road Ross,2023-03-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
755019,Overross - Ledbury Road Ross,2023-03-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
755019,Overross - Ledbury Road Ross,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
755019,Overross - Ledbury Road Ross,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
755019,Overross - Ledbury Road Ross,2023-03-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
755019,Overross - Ledbury Road Ross,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
755019,Overross - Ledbury Road Ross,2023-03-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-03-30T18:00:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
755019,Overross - Ledbury Road Ross,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
755019,Overross - Ledbury Road Ross,2023-03-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-03-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
755019,Overross - Ledbury Road Ross,2023-03-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
755019,Overross - Ledbury Road Ross,2023-03-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.65
755019,Overross - Ledbury Road Ross,2023-03-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-03-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-03-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-03-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
755019,Overross - Ledbury Road Ross,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
755019,Overross - Ledbury Road Ross,2023-03-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
755019,Overross - Ledbury Road Ross,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
755019,Overross - Ledbury Road Ross,2023-03-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
755019,Overross - Ledbury Road Ross,2023-03-30T17:50:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
755019,Overross - Ledbury Road Ross,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
755019,Overross - Ledbury Road Ross,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
755019,Overross - Ledbury Road Ross,2023-03-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-03-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
755019,Overross - Ledbury Road Ross,2023-03-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
755019,Overross - Ledbury Road Ross,2023-03-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.16
755019,Overross - Ledbury Road Ross,2023-03-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
755019,Overross - Ledbury Road Ross,2023-03-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-03-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
755019,Overross - Ledbury Road Ross,2023-03-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
755019,Overross - Ledbury Road Ross,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
755019,Overross - Ledbury Road Ross,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
755019,Overross - Ledbury Road Ross,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
755019,Overross - Ledbury Road Ross,2023-03-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
755019,Overross - Ledbury Road Ross,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
755019,Overross - Ledbury Road Ross,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.17
755019,Overross - Ledbury Road Ross,2023-03-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
755019,Overross - Ledbury Road Ross,2023-03-30T17:40:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
755019,Overross - Ledbury Road Ross,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
755019,Overross - Ledbury Road Ross,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
755019,Overross - Ledbury Road Ross,2023-03-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-03-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
755019,Overross - Ledbury Road Ross,2023-03-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
755019,Overross - Ledbury Road Ross,2023-03-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.65
755019,Overross - Ledbury Road Ross,2023-03-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
755019,Overross - Ledbury Road Ross,2023-03-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
755019,Overross - Ledbury Road Ross,2023-03-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
755019,Overross - Ledbury Road Ross,2023-03-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
755019,Overross - Ledbury Road Ross,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
755019,Overross - Ledbury Road Ross,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
755019,Overross - Ledbury Road Ross,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
755019,Overross - Ledbury Road Ross,2023-03-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
755019,Overross - Ledbury Road Ross,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
755019,Overross - Ledbury Road Ross,2023-03-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-03-30T17:30:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
755019,Overross - Ledbury Road Ross,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
755019,Overross - Ledbury Road Ross,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
755019,Overross - Ledbury Road Ross,2023-03-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.05
755019,Overross - Ledbury Road Ross,2023-03-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
755019,Overross - Ledbury Road Ross,2023-03-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.06
755019,Overross - Ledbury Road Ross,2023-03-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-03-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
755019,Overross - Ledbury Road Ross,2023-03-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
755019,Overross - Ledbury Road Ross,2023-03-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
755019,Overross - Ledbury Road Ross,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
755019,Overross - Ledbury Road Ross,2023-03-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
755019,Overross - Ledbury Road Ross,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
755019,Overross - Ledbury Road Ross,2023-03-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-30T17:20:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
755019,Overross - Ledbury Road Ross,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
755019,Overross - Ledbury Road Ross,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
755019,Overross - Ledbury Road Ross,2023-03-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
