Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-30T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-30T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-30T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
755019,Overross - Ledbury Road Ross,2023-03-30T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
755019,Overross - Ledbury Road Ross,2023-03-30T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-03-30T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-30T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-03-30T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-03-30T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-30T13:00:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
755019,Overross - Ledbury Road Ross,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
755019,Overross - Ledbury Road Ross,2023-03-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-03-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-03-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.93
755019,Overross - Ledbury Road Ross,2023-03-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
755019,Overross - Ledbury Road Ross,2023-03-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-03-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
755019,Overross - Ledbury Road Ross,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
755019,Overross - Ledbury Road Ross,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
755019,Overross - Ledbury Road Ross,2023-03-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-03-30T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-30T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-30T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-30T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
755019,Overross - Ledbury Road Ross,2023-03-30T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
755019,Overross - Ledbury Road Ross,2023-03-30T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
755019,Overross - Ledbury Road Ross,2023-03-30T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-30T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-30T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-03-30T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-03-30T12:50:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
755019,Overross - Ledbury Road Ross,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
755019,Overross - Ledbury Road Ross,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
755019,Overross - Ledbury Road Ross,2023-03-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-03-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
755019,Overross - Ledbury Road Ross,2023-03-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
755019,Overross - Ledbury Road Ross,2023-03-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.14
755019,Overross - Ledbury Road Ross,2023-03-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-03-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-03-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
755019,Overross - Ledbury Road Ross,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
755019,Overross - Ledbury Road Ross,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
755019,Overross - Ledbury Road Ross,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
755019,Overross - Ledbury Road Ross,2023-03-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-03-30T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-30T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-30T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-30T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
755019,Overross - Ledbury Road Ross,2023-03-30T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
755019,Overross - Ledbury Road Ross,2023-03-30T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-03-30T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-30T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-03-30T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-03-30T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-03-30T12:40:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
755019,Overross - Ledbury Road Ross,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
755019,Overross - Ledbury Road Ross,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-03-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-03-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
755019,Overross - Ledbury Road Ross,2023-03-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
755019,Overross - Ledbury Road Ross,2023-03-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
755019,Overross - Ledbury Road Ross,2023-03-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-03-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-03-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-03-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
755019,Overross - Ledbury Road Ross,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
755019,Overross - Ledbury Road Ross,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
755019,Overross - Ledbury Road Ross,2023-03-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-03-30T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-30T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-30T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-30T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
755019,Overross - Ledbury Road Ross,2023-03-30T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-03-30T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-03-30T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-03-30T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-03-30T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-30T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-03-30T12:30:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
755019,Overross - Ledbury Road Ross,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-03-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-03-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-03-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
755019,Overross - Ledbury Road Ross,2023-03-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
755019,Overross - Ledbury Road Ross,2023-03-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-03-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-03-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-03-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
755019,Overross - Ledbury Road Ross,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
755019,Overross - Ledbury Road Ross,2023-03-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-03-30T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-30T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-30T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-30T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
755019,Overross - Ledbury Road Ross,2023-03-30T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
755019,Overross - Ledbury Road Ross,2023-03-30T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
755019,Overross - Ledbury Road Ross,2023-03-30T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-03-30T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-30T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-03-30T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-03-30T12:20:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
755019,Overross - Ledbury Road Ross,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
755019,Overross - Ledbury Road Ross,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
755019,Overross - Ledbury Road Ross,2023-03-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-03-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.48
755019,Overross - Ledbury Road Ross,2023-03-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
755019,Overross - Ledbury Road Ross,2023-03-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-03-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-03-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
755019,Overross - Ledbury Road Ross,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
755019,Overross - Ledbury Road Ross,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
755019,Overross - Ledbury Road Ross,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
755019,Overross - Ledbury Road Ross,2023-03-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-03-30T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-30T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-30T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-30T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
755019,Overross - Ledbury Road Ross,2023-03-30T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
755019,Overross - Ledbury Road Ross,2023-03-30T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-03-30T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-03-30T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-30T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-30T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-30T12:10:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
755019,Overross - Ledbury Road Ross,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
755019,Overross - Ledbury Road Ross,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
755019,Overross - Ledbury Road Ross,2023-03-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-03-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
755019,Overross - Ledbury Road Ross,2023-03-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
755019,Overross - Ledbury Road Ross,2023-03-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.61
755019,Overross - Ledbury Road Ross,2023-03-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-03-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
755019,Overross - Ledbury Road Ross,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
755019,Overross - Ledbury Road Ross,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
755019,Overross - Ledbury Road Ross,2023-03-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
755019,Overross - Ledbury Road Ross,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
755019,Overross - Ledbury Road Ross,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
755019,Overross - Ledbury Road Ross,2023-03-30T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-03-30T12:00:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
755019,Overross - Ledbury Road Ross,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
755019,Overross - Ledbury Road Ross,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
755019,Overross - Ledbury Road Ross,2023-03-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-03-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
755019,Overross - Ledbury Road Ross,2023-03-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
755019,Overross - Ledbury Road Ross,2023-03-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.7
755019,Overross - Ledbury Road Ross,2023-03-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-03-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-03-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-03-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
755019,Overross - Ledbury Road Ross,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
755019,Overross - Ledbury Road Ross,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
755019,Overross - Ledbury Road Ross,2023-03-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-03-30T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-30T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-30T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-30T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
755019,Overross - Ledbury Road Ross,2023-03-30T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
755019,Overross - Ledbury Road Ross,2023-03-30T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
755019,Overross - Ledbury Road Ross,2023-03-30T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-30T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-30T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-03-30T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-03-30T11:50:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-03-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-03-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
755019,Overross - Ledbury Road Ross,2023-03-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-03-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
755019,Overross - Ledbury Road Ross,2023-03-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-03-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
755019,Overross - Ledbury Road Ross,2023-03-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-03-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
755019,Overross - Ledbury Road Ross,2023-03-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
755019,Overross - Ledbury Road Ross,2023-03-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.4
755019,Overross - Ledbury Road Ross,2023-03-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-03-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-03-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-03-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
755019,Overross - Ledbury Road Ross,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
755019,Overross - Ledbury Road Ross,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
755019,Overross - Ledbury Road Ross,2023-03-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-03-30T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-30T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-30T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-30T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-03-30T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
755019,Overross - Ledbury Road Ross,2023-03-30T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
755019,Overross - Ledbury Road Ross,2023-03-30T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-03-30T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-03-30T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-03-30T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-03-30T11:40:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-03-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-03-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
755019,Overross - Ledbury Road Ross,2023-03-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-03-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
755019,Overross - Ledbury Road Ross,2023-03-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-03-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
755019,Overross - Ledbury Road Ross,2023-03-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-03-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
755019,Overross - Ledbury Road Ross,2023-03-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
755019,Overross - Ledbury Road Ross,2023-03-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
755019,Overross - Ledbury Road Ross,2023-03-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-03-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-03-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-03-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
755019,Overross - Ledbury Road Ross,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
755019,Overross - Ledbury Road Ross,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
755019,Overross - Ledbury Road Ross,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
755019,Overross - Ledbury Road Ross,2023-03-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-03-30T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-30T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-30T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-30T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
755019,Overross - Ledbury Road Ross,2023-03-30T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
755019,Overross - Ledbury Road Ross,2023-03-30T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
755019,Overross - Ledbury Road Ross,2023-03-30T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-30T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-30T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-03-30T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-30T11:30:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
755019,Overross - Ledbury Road Ross,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
755019,Overross - Ledbury Road Ross,2023-03-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-03-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
755019,Overross - Ledbury Road Ross,2023-03-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
755019,Overross - Ledbury Road Ross,2023-03-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.69
755019,Overross - Ledbury Road Ross,2023-03-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
755019,Overross - Ledbury Road Ross,2023-03-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-03-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
755019,Overross - Ledbury Road Ross,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
755019,Overross - Ledbury Road Ross,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
755019,Overross - Ledbury Road Ross,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
755019,Overross - Ledbury Road Ross,2023-03-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
755019,Overross - Ledbury Road Ross,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
755019,Overross - Ledbury Road Ross,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
755019,Overross - Ledbury Road Ross,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
755019,Overross - Ledbury Road Ross,2023-03-30T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-30T11:20:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
755019,Overross - Ledbury Road Ross,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
755019,Overross - Ledbury Road Ross,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
755019,Overross - Ledbury Road Ross,2023-03-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
755019,Overross - Ledbury Road Ross,2023-03-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.66
755019,Overross - Ledbury Road Ross,2023-03-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
755019,Overross - Ledbury Road Ross,2023-03-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
755019,Overross - Ledbury Road Ross,2023-03-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-03-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
755019,Overross - Ledbury Road Ross,2023-03-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-03-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
755019,Overross - Ledbury Road Ross,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
755019,Overross - Ledbury Road Ross,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
755019,Overross - Ledbury Road Ross,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
755019,Overross - Ledbury Road Ross,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.01
755019,Overross - Ledbury Road Ross,2023-03-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
755019,Overross - Ledbury Road Ross,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
755019,Overross - Ledbury Road Ross,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
755019,Overross - Ledbury Road Ross,2023-03-30T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-30T11:10:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
755019,Overross - Ledbury Road Ross,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
755019,Overross - Ledbury Road Ross,2023-03-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-03-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-03-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
755019,Overross - Ledbury Road Ross,2023-03-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
755019,Overross - Ledbury Road Ross,2023-03-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.67
755019,Overross - Ledbury Road Ross,2023-03-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
755019,Overross - Ledbury Road Ross,2023-03-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-03-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
755019,Overross - Ledbury Road Ross,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
755019,Overross - Ledbury Road Ross,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
755019,Overross - Ledbury Road Ross,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
755019,Overross - Ledbury Road Ross,2023-03-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
755019,Overross - Ledbury Road Ross,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
755019,Overross - Ledbury Road Ross,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-03-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-30T11:00:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
755019,Overross - Ledbury Road Ross,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
755019,Overross - Ledbury Road Ross,2023-03-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-03-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-03-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
755019,Overross - Ledbury Road Ross,2023-03-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
755019,Overross - Ledbury Road Ross,2023-03-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.1
755019,Overross - Ledbury Road Ross,2023-03-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
755019,Overross - Ledbury Road Ross,2023-03-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-03-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
755019,Overross - Ledbury Road Ross,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
