Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
755019,Overross - Ledbury Road Ross,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
755019,Overross - Ledbury Road Ross,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
755019,Overross - Ledbury Road Ross,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
755019,Overross - Ledbury Road Ross,2023-03-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
755019,Overross - Ledbury Road Ross,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
755019,Overross - Ledbury Road Ross,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
755019,Overross - Ledbury Road Ross,2023-03-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-30T10:50:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
755019,Overross - Ledbury Road Ross,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
755019,Overross - Ledbury Road Ross,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
755019,Overross - Ledbury Road Ross,2023-03-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-03-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-03-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
755019,Overross - Ledbury Road Ross,2023-03-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
755019,Overross - Ledbury Road Ross,2023-03-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
755019,Overross - Ledbury Road Ross,2023-03-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
755019,Overross - Ledbury Road Ross,2023-03-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-03-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
755019,Overross - Ledbury Road Ross,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
755019,Overross - Ledbury Road Ross,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
755019,Overross - Ledbury Road Ross,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
755019,Overross - Ledbury Road Ross,2023-03-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
755019,Overross - Ledbury Road Ross,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
755019,Overross - Ledbury Road Ross,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-03-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-30T10:40:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755019,Overross - Ledbury Road Ross,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
755019,Overross - Ledbury Road Ross,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
755019,Overross - Ledbury Road Ross,2023-03-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-03-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
755019,Overross - Ledbury Road Ross,2023-03-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
755019,Overross - Ledbury Road Ross,2023-03-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.17
755019,Overross - Ledbury Road Ross,2023-03-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
755019,Overross - Ledbury Road Ross,2023-03-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-03-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
755019,Overross - Ledbury Road Ross,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
755019,Overross - Ledbury Road Ross,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
755019,Overross - Ledbury Road Ross,2023-03-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
755019,Overross - Ledbury Road Ross,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
755019,Overross - Ledbury Road Ross,2023-03-30T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-03-30T10:30:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
755019,Overross - Ledbury Road Ross,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755019,Overross - Ledbury Road Ross,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
755019,Overross - Ledbury Road Ross,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
755019,Overross - Ledbury Road Ross,2023-03-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-03-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.48
755019,Overross - Ledbury Road Ross,2023-03-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
755019,Overross - Ledbury Road Ross,2023-03-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.82
755019,Overross - Ledbury Road Ross,2023-03-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
755019,Overross - Ledbury Road Ross,2023-03-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-03-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
755019,Overross - Ledbury Road Ross,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
755019,Overross - Ledbury Road Ross,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
755019,Overross - Ledbury Road Ross,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-03-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
755019,Overross - Ledbury Road Ross,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
755019,Overross - Ledbury Road Ross,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
755019,Overross - Ledbury Road Ross,2023-03-30T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-30T10:20:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
755019,Overross - Ledbury Road Ross,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
755019,Overross - Ledbury Road Ross,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
755019,Overross - Ledbury Road Ross,2023-03-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
755019,Overross - Ledbury Road Ross,2023-03-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
755019,Overross - Ledbury Road Ross,2023-03-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
755019,Overross - Ledbury Road Ross,2023-03-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
755019,Overross - Ledbury Road Ross,2023-03-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
755019,Overross - Ledbury Road Ross,2023-03-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-03-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
755019,Overross - Ledbury Road Ross,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
755019,Overross - Ledbury Road Ross,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
755019,Overross - Ledbury Road Ross,2023-03-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
755019,Overross - Ledbury Road Ross,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
755019,Overross - Ledbury Road Ross,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-03-30T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-30T10:10:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
755019,Overross - Ledbury Road Ross,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755019,Overross - Ledbury Road Ross,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
755019,Overross - Ledbury Road Ross,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-03-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-03-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
755019,Overross - Ledbury Road Ross,2023-03-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
755019,Overross - Ledbury Road Ross,2023-03-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
755019,Overross - Ledbury Road Ross,2023-03-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-03-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-03-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
755019,Overross - Ledbury Road Ross,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
755019,Overross - Ledbury Road Ross,2023-03-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
755019,Overross - Ledbury Road Ross,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
755019,Overross - Ledbury Road Ross,2023-03-30T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-30T10:00:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755019,Overross - Ledbury Road Ross,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
755019,Overross - Ledbury Road Ross,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755019,Overross - Ledbury Road Ross,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
755019,Overross - Ledbury Road Ross,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
755019,Overross - Ledbury Road Ross,2023-03-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-03-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
755019,Overross - Ledbury Road Ross,2023-03-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
755019,Overross - Ledbury Road Ross,2023-03-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
755019,Overross - Ledbury Road Ross,2023-03-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-03-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-03-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
755019,Overross - Ledbury Road Ross,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
755019,Overross - Ledbury Road Ross,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
755019,Overross - Ledbury Road Ross,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
755019,Overross - Ledbury Road Ross,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
755019,Overross - Ledbury Road Ross,2023-03-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-03-30T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-30T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-03-30T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-30T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
755019,Overross - Ledbury Road Ross,2023-03-30T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
755019,Overross - Ledbury Road Ross,2023-03-30T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-03-30T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-03-30T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-03-30T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-03-30T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-30T09:50:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-03-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-03-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
755019,Overross - Ledbury Road Ross,2023-03-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755019,Overross - Ledbury Road Ross,2023-03-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
755019,Overross - Ledbury Road Ross,2023-03-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-03-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
755019,Overross - Ledbury Road Ross,2023-03-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-03-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-03-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
755019,Overross - Ledbury Road Ross,2023-03-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
755019,Overross - Ledbury Road Ross,2023-03-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
755019,Overross - Ledbury Road Ross,2023-03-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
755019,Overross - Ledbury Road Ross,2023-03-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-03-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-03-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-03-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
755019,Overross - Ledbury Road Ross,2023-03-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-03-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-03-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
755019,Overross - Ledbury Road Ross,2023-03-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
755019,Overross - Ledbury Road Ross,2023-03-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
755019,Overross - Ledbury Road Ross,2023-03-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-03-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-03-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-03-30T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-30T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-03-30T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-30T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
755019,Overross - Ledbury Road Ross,2023-03-30T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-03-30T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
755019,Overross - Ledbury Road Ross,2023-03-30T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-30T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-03-30T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-03-30T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-03-30T09:40:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-03-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-03-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
755019,Overross - Ledbury Road Ross,2023-03-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-03-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
755019,Overross - Ledbury Road Ross,2023-03-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-03-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
755019,Overross - Ledbury Road Ross,2023-03-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-03-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-03-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
755019,Overross - Ledbury Road Ross,2023-03-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.7
755019,Overross - Ledbury Road Ross,2023-03-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.56
755019,Overross - Ledbury Road Ross,2023-03-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-03-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
755019,Overross - Ledbury Road Ross,2023-03-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
755019,Overross - Ledbury Road Ross,2023-03-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-03-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-03-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-03-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
755019,Overross - Ledbury Road Ross,2023-03-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-03-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
755019,Overross - Ledbury Road Ross,2023-03-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-03-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-03-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-03-30T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-30T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-03-30T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-03-30T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-03-30T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-03-30T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
755019,Overross - Ledbury Road Ross,2023-03-30T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-30T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-30T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-03-30T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-30T09:30:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-03-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
755019,Overross - Ledbury Road Ross,2023-03-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-03-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-03-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-03-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
755019,Overross - Ledbury Road Ross,2023-03-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-03-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-03-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-03-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
755019,Overross - Ledbury Road Ross,2023-03-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
755019,Overross - Ledbury Road Ross,2023-03-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.6
755019,Overross - Ledbury Road Ross,2023-03-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-03-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-03-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-03-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
755019,Overross - Ledbury Road Ross,2023-03-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-03-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
755019,Overross - Ledbury Road Ross,2023-03-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
755019,Overross - Ledbury Road Ross,2023-03-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
755019,Overross - Ledbury Road Ross,2023-03-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
755019,Overross - Ledbury Road Ross,2023-03-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-03-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-03-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-03-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-03-30T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-30T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-03-30T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-30T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
755019,Overross - Ledbury Road Ross,2023-03-30T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
755019,Overross - Ledbury Road Ross,2023-03-30T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
755019,Overross - Ledbury Road Ross,2023-03-30T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-03-30T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-03-30T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-30T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-03-30T09:20:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-03-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-03-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-03-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755019,Overross - Ledbury Road Ross,2023-03-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-03-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-03-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
755019,Overross - Ledbury Road Ross,2023-03-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-03-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
755019,Overross - Ledbury Road Ross,2023-03-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
755019,Overross - Ledbury Road Ross,2023-03-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
755019,Overross - Ledbury Road Ross,2023-03-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
755019,Overross - Ledbury Road Ross,2023-03-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-03-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-03-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-03-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
755019,Overross - Ledbury Road Ross,2023-03-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-03-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
755019,Overross - Ledbury Road Ross,2023-03-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
755019,Overross - Ledbury Road Ross,2023-03-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-03-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
755019,Overross - Ledbury Road Ross,2023-03-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-03-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-03-30T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-30T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-03-30T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-03-30T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
755019,Overross - Ledbury Road Ross,2023-03-30T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-03-30T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-03-30T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-03-30T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-03-30T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-30T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-03-30T09:10:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-03-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-03-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-03-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755019,Overross - Ledbury Road Ross,2023-03-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-03-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-03-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
755019,Overross - Ledbury Road Ross,2023-03-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-03-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
755019,Overross - Ledbury Road Ross,2023-03-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
755019,Overross - Ledbury Road Ross,2023-03-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
755019,Overross - Ledbury Road Ross,2023-03-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
755019,Overross - Ledbury Road Ross,2023-03-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-03-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
755019,Overross - Ledbury Road Ross,2023-03-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
755019,Overross - Ledbury Road Ross,2023-03-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
755019,Overross - Ledbury Road Ross,2023-03-30T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-03-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-03-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
755019,Overross - Ledbury Road Ross,2023-03-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-03-30T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
755019,Overross - Ledbury Road Ross,2023-03-30T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
755019,Overross - Ledbury Road Ross,2023-03-30T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-03-30T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-30T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-30T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-03-30T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-30T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-03-30T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-30T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
755019,Overross - Ledbury Road Ross,2023-03-30T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
755019,Overross - Ledbury Road Ross,2023-03-30T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-03-30T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-03-30T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-03-30T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-30T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-03-30T09:00:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-03-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755019,Overross - Ledbury Road Ross,2023-03-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-03-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755019,Overross - Ledbury Road Ross,2023-03-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
755019,Overross - Ledbury Road Ross,2023-03-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-03-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
755019,Overross - Ledbury Road Ross,2023-03-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-03-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-03-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.18
755019,Overross - Ledbury Road Ross,2023-03-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
755019,Overross - Ledbury Road Ross,2023-03-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.47
755019,Overross - Ledbury Road Ross,2023-03-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-03-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-03-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-03-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
755019,Overross - Ledbury Road Ross,2023-03-30T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-30T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-03-30T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-03-30T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-03-30T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-03-30T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-03-30T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-03-30T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-03-30T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-30T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-03-30T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-30T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-03-30T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-30T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
755019,Overross - Ledbury Road Ross,2023-03-30T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
755019,Overross - Ledbury Road Ross,2023-03-30T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
755019,Overross - Ledbury Road Ross,2023-03-30T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-30T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-03-30T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-03-30T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-03-30T08:50:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-03-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-03-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
755019,Overross - Ledbury Road Ross,2023-03-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-03-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
755019,Overross - Ledbury Road Ross,2023-03-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-03-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
755019,Overross - Ledbury Road Ross,2023-03-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
