Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-03-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-03-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
755019,Overross - Ledbury Road Ross,2023-03-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
755019,Overross - Ledbury Road Ross,2023-03-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.15
755019,Overross - Ledbury Road Ross,2023-03-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-03-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-03-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-03-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
755019,Overross - Ledbury Road Ross,2023-03-30T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-30T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-03-30T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-03-30T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
755019,Overross - Ledbury Road Ross,2023-03-30T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-03-30T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-03-30T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-30T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-03-30T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-03-30T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-03-30T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-30T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-03-30T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-30T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
755019,Overross - Ledbury Road Ross,2023-03-30T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
755019,Overross - Ledbury Road Ross,2023-03-30T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
755019,Overross - Ledbury Road Ross,2023-03-30T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-30T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-03-30T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-03-30T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-03-30T08:40:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-03-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
755019,Overross - Ledbury Road Ross,2023-03-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-03-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-03-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-03-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
755019,Overross - Ledbury Road Ross,2023-03-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-03-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-03-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
755019,Overross - Ledbury Road Ross,2023-03-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
755019,Overross - Ledbury Road Ross,2023-03-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.07
755019,Overross - Ledbury Road Ross,2023-03-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-03-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-03-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-03-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
755019,Overross - Ledbury Road Ross,2023-03-30T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-30T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-03-30T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
755019,Overross - Ledbury Road Ross,2023-03-30T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
755019,Overross - Ledbury Road Ross,2023-03-30T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
755019,Overross - Ledbury Road Ross,2023-03-30T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
755019,Overross - Ledbury Road Ross,2023-03-30T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-03-30T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-03-30T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-03-30T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-03-30T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-30T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-30T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-30T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
755019,Overross - Ledbury Road Ross,2023-03-30T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
755019,Overross - Ledbury Road Ross,2023-03-30T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
755019,Overross - Ledbury Road Ross,2023-03-30T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-03-30T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-03-30T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-30T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-03-30T08:30:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-03-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
755019,Overross - Ledbury Road Ross,2023-03-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-03-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-03-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
755019,Overross - Ledbury Road Ross,2023-03-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-03-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-03-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
755019,Overross - Ledbury Road Ross,2023-03-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
755019,Overross - Ledbury Road Ross,2023-03-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.6
755019,Overross - Ledbury Road Ross,2023-03-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
755019,Overross - Ledbury Road Ross,2023-03-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
755019,Overross - Ledbury Road Ross,2023-03-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
755019,Overross - Ledbury Road Ross,2023-03-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
755019,Overross - Ledbury Road Ross,2023-03-30T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-03-30T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
755019,Overross - Ledbury Road Ross,2023-03-30T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
755019,Overross - Ledbury Road Ross,2023-03-30T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
755019,Overross - Ledbury Road Ross,2023-03-30T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
755019,Overross - Ledbury Road Ross,2023-03-30T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
755019,Overross - Ledbury Road Ross,2023-03-30T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-30T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-03-30T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-03-30T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
755019,Overross - Ledbury Road Ross,2023-03-30T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-30T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-03-30T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-30T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
755019,Overross - Ledbury Road Ross,2023-03-30T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
755019,Overross - Ledbury Road Ross,2023-03-30T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-03-30T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-03-30T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-03-30T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-30T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-03-30T08:20:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-03-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-03-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-03-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
755019,Overross - Ledbury Road Ross,2023-03-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
755019,Overross - Ledbury Road Ross,2023-03-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
755019,Overross - Ledbury Road Ross,2023-03-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-03-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
755019,Overross - Ledbury Road Ross,2023-03-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
755019,Overross - Ledbury Road Ross,2023-03-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
755019,Overross - Ledbury Road Ross,2023-03-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.83
755019,Overross - Ledbury Road Ross,2023-03-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-03-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
755019,Overross - Ledbury Road Ross,2023-03-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
755019,Overross - Ledbury Road Ross,2023-03-30T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-30T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-03-30T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-03-30T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-03-30T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-03-30T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
755019,Overross - Ledbury Road Ross,2023-03-30T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-30T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-30T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-03-30T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-03-30T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-30T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-30T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-30T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
755019,Overross - Ledbury Road Ross,2023-03-30T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
755019,Overross - Ledbury Road Ross,2023-03-30T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
755019,Overross - Ledbury Road Ross,2023-03-30T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-03-30T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-03-30T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-03-30T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-03-30T08:10:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-03-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
755019,Overross - Ledbury Road Ross,2023-03-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-03-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-03-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
755019,Overross - Ledbury Road Ross,2023-03-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-03-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-03-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-03-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
755019,Overross - Ledbury Road Ross,2023-03-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
755019,Overross - Ledbury Road Ross,2023-03-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
755019,Overross - Ledbury Road Ross,2023-03-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-03-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-03-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-03-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-03-30T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-03-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-03-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
755019,Overross - Ledbury Road Ross,2023-03-30T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
755019,Overross - Ledbury Road Ross,2023-03-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
755019,Overross - Ledbury Road Ross,2023-03-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-30T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-03-30T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-03-30T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-03-30T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-30T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-30T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-30T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
755019,Overross - Ledbury Road Ross,2023-03-30T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
755019,Overross - Ledbury Road Ross,2023-03-30T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
755019,Overross - Ledbury Road Ross,2023-03-30T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-03-30T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-03-30T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-30T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-03-30T08:00:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
755019,Overross - Ledbury Road Ross,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
755019,Overross - Ledbury Road Ross,2023-03-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-03-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-03-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
755019,Overross - Ledbury Road Ross,2023-03-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
755019,Overross - Ledbury Road Ross,2023-03-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
755019,Overross - Ledbury Road Ross,2023-03-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-03-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
755019,Overross - Ledbury Road Ross,2023-03-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
755019,Overross - Ledbury Road Ross,2023-03-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
755019,Overross - Ledbury Road Ross,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
755019,Overross - Ledbury Road Ross,2023-03-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-30T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-30T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-30T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-30T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
755019,Overross - Ledbury Road Ross,2023-03-30T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
755019,Overross - Ledbury Road Ross,2023-03-30T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-03-30T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-03-30T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-03-30T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-30T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-03-30T07:50:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
755019,Overross - Ledbury Road Ross,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
755019,Overross - Ledbury Road Ross,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
755019,Overross - Ledbury Road Ross,2023-03-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-03-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.76
755019,Overross - Ledbury Road Ross,2023-03-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
755019,Overross - Ledbury Road Ross,2023-03-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
755019,Overross - Ledbury Road Ross,2023-03-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-03-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
755019,Overross - Ledbury Road Ross,2023-03-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-03-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-03-30T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-30T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-30T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-03-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
755019,Overross - Ledbury Road Ross,2023-03-30T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-03-30T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
755019,Overross - Ledbury Road Ross,2023-03-30T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-03-30T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-03-30T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-30T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-03-30T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-30T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-30T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-30T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
755019,Overross - Ledbury Road Ross,2023-03-30T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
755019,Overross - Ledbury Road Ross,2023-03-30T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
755019,Overross - Ledbury Road Ross,2023-03-30T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-30T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-03-30T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-03-30T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-30T07:40:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
755019,Overross - Ledbury Road Ross,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
755019,Overross - Ledbury Road Ross,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
755019,Overross - Ledbury Road Ross,2023-03-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-03-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-03-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
755019,Overross - Ledbury Road Ross,2023-03-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
755019,Overross - Ledbury Road Ross,2023-03-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
755019,Overross - Ledbury Road Ross,2023-03-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-03-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-03-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
755019,Overross - Ledbury Road Ross,2023-03-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
755019,Overross - Ledbury Road Ross,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
755019,Overross - Ledbury Road Ross,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-03-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
755019,Overross - Ledbury Road Ross,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
755019,Overross - Ledbury Road Ross,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
755019,Overross - Ledbury Road Ross,2023-03-30T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-30T07:30:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
755019,Overross - Ledbury Road Ross,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
755019,Overross - Ledbury Road Ross,2023-03-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-03-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-03-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
755019,Overross - Ledbury Road Ross,2023-03-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
755019,Overross - Ledbury Road Ross,2023-03-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
755019,Overross - Ledbury Road Ross,2023-03-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-03-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
755019,Overross - Ledbury Road Ross,2023-03-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
755019,Overross - Ledbury Road Ross,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
755019,Overross - Ledbury Road Ross,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
755019,Overross - Ledbury Road Ross,2023-03-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
755019,Overross - Ledbury Road Ross,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-03-30T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-03-30T07:20:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
755019,Overross - Ledbury Road Ross,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
755019,Overross - Ledbury Road Ross,2023-03-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-03-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-03-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
755019,Overross - Ledbury Road Ross,2023-03-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
755019,Overross - Ledbury Road Ross,2023-03-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.58
755019,Overross - Ledbury Road Ross,2023-03-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-03-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-03-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
755019,Overross - Ledbury Road Ross,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
755019,Overross - Ledbury Road Ross,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
755019,Overross - Ledbury Road Ross,2023-03-30T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
755019,Overross - Ledbury Road Ross,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
755019,Overross - Ledbury Road Ross,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
755019,Overross - Ledbury Road Ross,2023-03-30T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-30T07:10:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
755019,Overross - Ledbury Road Ross,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755019,Overross - Ledbury Road Ross,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
755019,Overross - Ledbury Road Ross,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
755019,Overross - Ledbury Road Ross,2023-03-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-03-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-03-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
755019,Overross - Ledbury Road Ross,2023-03-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-03-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.82
755019,Overross - Ledbury Road Ross,2023-03-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-03-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-03-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-03-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
755019,Overross - Ledbury Road Ross,2023-03-30T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-30T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-30T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
755019,Overross - Ledbury Road Ross,2023-03-30T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-03-30T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-03-30T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
755019,Overross - Ledbury Road Ross,2023-03-30T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-03-30T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-30T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-30T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-03-30T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-30T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-30T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-30T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
755019,Overross - Ledbury Road Ross,2023-03-30T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-03-30T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
755019,Overross - Ledbury Road Ross,2023-03-30T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-03-30T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-03-30T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-30T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-30T07:00:00.000+00:00,transformer,,Temperature,C,16.7
755019,Overross - Ledbury Road Ross,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755019,Overross - Ledbury Road Ross,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
755019,Overross - Ledbury Road Ross,2023-03-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-03-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-03-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
755019,Overross - Ledbury Road Ross,2023-03-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
755019,Overross - Ledbury Road Ross,2023-03-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
755019,Overross - Ledbury Road Ross,2023-03-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-03-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-03-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
755019,Overross - Ledbury Road Ross,2023-03-30T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-30T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-30T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
755019,Overross - Ledbury Road Ross,2023-03-30T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
755019,Overross - Ledbury Road Ross,2023-03-30T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-03-30T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
755019,Overross - Ledbury Road Ross,2023-03-30T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-03-30T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-03-30T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-03-30T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
755019,Overross - Ledbury Road Ross,2023-03-30T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-30T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-30T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-30T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
755019,Overross - Ledbury Road Ross,2023-03-30T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
755019,Overross - Ledbury Road Ross,2023-03-30T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
755019,Overross - Ledbury Road Ross,2023-03-30T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-03-30T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-03-30T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-03-30T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-03-30T06:50:00.000+00:00,transformer,,Temperature,C,16.7
755019,Overross - Ledbury Road Ross,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
755019,Overross - Ledbury Road Ross,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
755019,Overross - Ledbury Road Ross,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
755019,Overross - Ledbury Road Ross,2023-03-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-03-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-03-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.89
755019,Overross - Ledbury Road Ross,2023-03-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
755019,Overross - Ledbury Road Ross,2023-03-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.48
755019,Overross - Ledbury Road Ross,2023-03-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-03-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-03-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-03-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
755019,Overross - Ledbury Road Ross,2023-03-30T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-30T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-03-30T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-03-30T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
755019,Overross - Ledbury Road Ross,2023-03-30T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
755019,Overross - Ledbury Road Ross,2023-03-30T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
755019,Overross - Ledbury Road Ross,2023-03-30T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-03-30T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-30T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-30T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-03-30T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-30T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-30T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-30T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-03-30T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
755019,Overross - Ledbury Road Ross,2023-03-30T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
755019,Overross - Ledbury Road Ross,2023-03-30T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-30T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
