Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-30T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-03-30T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-30T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-30T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-30T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
755019,Overross - Ledbury Road Ross,2023-03-30T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
755019,Overross - Ledbury Road Ross,2023-03-30T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
755019,Overross - Ledbury Road Ross,2023-03-30T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
755019,Overross - Ledbury Road Ross,2023-03-30T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-03-30T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-03-30T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-03-30T04:30:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
755019,Overross - Ledbury Road Ross,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
755019,Overross - Ledbury Road Ross,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
755019,Overross - Ledbury Road Ross,2023-03-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-03-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-03-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
755019,Overross - Ledbury Road Ross,2023-03-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
755019,Overross - Ledbury Road Ross,2023-03-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.27
755019,Overross - Ledbury Road Ross,2023-03-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-03-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-03-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-30T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-30T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-03-30T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-03-30T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
755019,Overross - Ledbury Road Ross,2023-03-30T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-03-30T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
755019,Overross - Ledbury Road Ross,2023-03-30T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-30T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-30T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-30T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-30T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-30T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-30T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-30T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
755019,Overross - Ledbury Road Ross,2023-03-30T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
755019,Overross - Ledbury Road Ross,2023-03-30T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
755019,Overross - Ledbury Road Ross,2023-03-30T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
755019,Overross - Ledbury Road Ross,2023-03-30T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-03-30T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-03-30T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-03-30T04:20:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-03-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-03-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
755019,Overross - Ledbury Road Ross,2023-03-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
755019,Overross - Ledbury Road Ross,2023-03-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-03-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
755019,Overross - Ledbury Road Ross,2023-03-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
755019,Overross - Ledbury Road Ross,2023-03-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
755019,Overross - Ledbury Road Ross,2023-03-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.87
755019,Overross - Ledbury Road Ross,2023-03-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-03-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-03-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-03-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-03-30T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-30T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
755019,Overross - Ledbury Road Ross,2023-03-30T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-30T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
755019,Overross - Ledbury Road Ross,2023-03-30T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
755019,Overross - Ledbury Road Ross,2023-03-30T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
755019,Overross - Ledbury Road Ross,2023-03-30T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-03-30T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-03-30T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-03-30T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-30T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-30T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-30T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-30T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
755019,Overross - Ledbury Road Ross,2023-03-30T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
755019,Overross - Ledbury Road Ross,2023-03-30T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
755019,Overross - Ledbury Road Ross,2023-03-30T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-03-30T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-03-30T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-03-30T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-03-30T04:10:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-03-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
755019,Overross - Ledbury Road Ross,2023-03-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
755019,Overross - Ledbury Road Ross,2023-03-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
755019,Overross - Ledbury Road Ross,2023-03-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-03-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
755019,Overross - Ledbury Road Ross,2023-03-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-03-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
755019,Overross - Ledbury Road Ross,2023-03-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
755019,Overross - Ledbury Road Ross,2023-03-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
755019,Overross - Ledbury Road Ross,2023-03-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-03-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-03-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-30T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-30T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-03-30T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-30T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
755019,Overross - Ledbury Road Ross,2023-03-30T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
755019,Overross - Ledbury Road Ross,2023-03-30T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
755019,Overross - Ledbury Road Ross,2023-03-30T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-30T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-03-30T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-03-30T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-03-30T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-30T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-30T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-03-30T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
755019,Overross - Ledbury Road Ross,2023-03-30T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
755019,Overross - Ledbury Road Ross,2023-03-30T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-03-30T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-03-30T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-03-30T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-03-30T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-30T04:00:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-03-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
755019,Overross - Ledbury Road Ross,2023-03-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
755019,Overross - Ledbury Road Ross,2023-03-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
755019,Overross - Ledbury Road Ross,2023-03-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-03-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
755019,Overross - Ledbury Road Ross,2023-03-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-03-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
755019,Overross - Ledbury Road Ross,2023-03-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
755019,Overross - Ledbury Road Ross,2023-03-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.18
755019,Overross - Ledbury Road Ross,2023-03-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-03-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
755019,Overross - Ledbury Road Ross,2023-03-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-30T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-30T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-03-30T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-03-30T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
755019,Overross - Ledbury Road Ross,2023-03-30T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-03-30T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
755019,Overross - Ledbury Road Ross,2023-03-30T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-03-30T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-03-30T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-30T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-30T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-30T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-30T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-30T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
755019,Overross - Ledbury Road Ross,2023-03-30T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
755019,Overross - Ledbury Road Ross,2023-03-30T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
755019,Overross - Ledbury Road Ross,2023-03-30T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-03-30T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-03-30T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-03-30T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-30T03:50:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-03-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
755019,Overross - Ledbury Road Ross,2023-03-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
755019,Overross - Ledbury Road Ross,2023-03-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
755019,Overross - Ledbury Road Ross,2023-03-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-03-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-03-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
755019,Overross - Ledbury Road Ross,2023-03-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
755019,Overross - Ledbury Road Ross,2023-03-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
755019,Overross - Ledbury Road Ross,2023-03-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-03-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-03-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-03-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-03-30T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-30T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-03-30T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-30T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
755019,Overross - Ledbury Road Ross,2023-03-30T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
755019,Overross - Ledbury Road Ross,2023-03-30T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-03-30T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-03-30T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-03-30T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-30T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-03-30T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-30T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-30T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-30T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
755019,Overross - Ledbury Road Ross,2023-03-30T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
755019,Overross - Ledbury Road Ross,2023-03-30T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
755019,Overross - Ledbury Road Ross,2023-03-30T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-03-30T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-03-30T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-03-30T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-30T03:40:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-03-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-03-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
755019,Overross - Ledbury Road Ross,2023-03-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-03-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-03-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-03-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
755019,Overross - Ledbury Road Ross,2023-03-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
755019,Overross - Ledbury Road Ross,2023-03-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
755019,Overross - Ledbury Road Ross,2023-03-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-03-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-03-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-30T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-30T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
755019,Overross - Ledbury Road Ross,2023-03-30T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-30T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-03-30T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-03-30T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
755019,Overross - Ledbury Road Ross,2023-03-30T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-03-30T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-03-30T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-03-30T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-30T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-30T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-30T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-30T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
755019,Overross - Ledbury Road Ross,2023-03-30T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
755019,Overross - Ledbury Road Ross,2023-03-30T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
755019,Overross - Ledbury Road Ross,2023-03-30T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-03-30T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-03-30T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-03-30T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-30T03:30:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-03-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-03-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
755019,Overross - Ledbury Road Ross,2023-03-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
755019,Overross - Ledbury Road Ross,2023-03-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-03-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-03-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755019,Overross - Ledbury Road Ross,2023-03-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
755019,Overross - Ledbury Road Ross,2023-03-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
755019,Overross - Ledbury Road Ross,2023-03-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-03-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-03-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-30T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-30T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-03-30T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-03-30T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
755019,Overross - Ledbury Road Ross,2023-03-30T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
755019,Overross - Ledbury Road Ross,2023-03-30T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-03-30T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-30T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-03-30T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-30T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-03-30T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-30T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-30T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-30T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
755019,Overross - Ledbury Road Ross,2023-03-30T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
755019,Overross - Ledbury Road Ross,2023-03-30T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
755019,Overross - Ledbury Road Ross,2023-03-30T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-03-30T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-03-30T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-03-30T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-30T03:20:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-03-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
755019,Overross - Ledbury Road Ross,2023-03-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
755019,Overross - Ledbury Road Ross,2023-03-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-03-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-03-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-03-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
755019,Overross - Ledbury Road Ross,2023-03-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
755019,Overross - Ledbury Road Ross,2023-03-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.26
755019,Overross - Ledbury Road Ross,2023-03-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-03-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-03-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-03-30T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-30T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-03-30T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-30T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
755019,Overross - Ledbury Road Ross,2023-03-30T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
755019,Overross - Ledbury Road Ross,2023-03-30T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-03-30T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-30T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-03-30T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-03-30T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-03-30T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-30T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-30T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-30T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
755019,Overross - Ledbury Road Ross,2023-03-30T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
755019,Overross - Ledbury Road Ross,2023-03-30T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
755019,Overross - Ledbury Road Ross,2023-03-30T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-03-30T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-03-30T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-03-30T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-03-30T03:10:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-03-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-03-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
755019,Overross - Ledbury Road Ross,2023-03-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
755019,Overross - Ledbury Road Ross,2023-03-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-03-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-03-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
755019,Overross - Ledbury Road Ross,2023-03-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
755019,Overross - Ledbury Road Ross,2023-03-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
755019,Overross - Ledbury Road Ross,2023-03-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-03-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-03-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-03-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-30T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-30T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-03-30T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-30T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
755019,Overross - Ledbury Road Ross,2023-03-30T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
755019,Overross - Ledbury Road Ross,2023-03-30T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
755019,Overross - Ledbury Road Ross,2023-03-30T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-30T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-03-30T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-30T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-03-30T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-30T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-30T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-30T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
755019,Overross - Ledbury Road Ross,2023-03-30T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
755019,Overross - Ledbury Road Ross,2023-03-30T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
755019,Overross - Ledbury Road Ross,2023-03-30T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-03-30T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-03-30T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-03-30T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-30T03:00:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-03-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
755019,Overross - Ledbury Road Ross,2023-03-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
755019,Overross - Ledbury Road Ross,2023-03-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-03-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-03-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-03-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-03-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
755019,Overross - Ledbury Road Ross,2023-03-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
755019,Overross - Ledbury Road Ross,2023-03-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
755019,Overross - Ledbury Road Ross,2023-03-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-03-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-03-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-03-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-03-30T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-30T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-03-30T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-30T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
755019,Overross - Ledbury Road Ross,2023-03-30T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-03-30T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
755019,Overross - Ledbury Road Ross,2023-03-30T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-03-30T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-03-30T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-30T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-03-30T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-30T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-30T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-30T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
755019,Overross - Ledbury Road Ross,2023-03-30T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
755019,Overross - Ledbury Road Ross,2023-03-30T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
755019,Overross - Ledbury Road Ross,2023-03-30T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-03-30T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-03-30T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-03-30T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-30T02:50:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-03-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-03-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
755019,Overross - Ledbury Road Ross,2023-03-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
755019,Overross - Ledbury Road Ross,2023-03-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-03-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-03-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.48
755019,Overross - Ledbury Road Ross,2023-03-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
755019,Overross - Ledbury Road Ross,2023-03-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-03-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-03-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-03-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-30T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-30T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
755019,Overross - Ledbury Road Ross,2023-03-30T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-30T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
755019,Overross - Ledbury Road Ross,2023-03-30T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
755019,Overross - Ledbury Road Ross,2023-03-30T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
755019,Overross - Ledbury Road Ross,2023-03-30T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-03-30T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-03-30T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-30T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-03-30T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-30T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-30T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-30T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
755019,Overross - Ledbury Road Ross,2023-03-30T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
755019,Overross - Ledbury Road Ross,2023-03-30T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
755019,Overross - Ledbury Road Ross,2023-03-30T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-03-30T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-03-30T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-03-30T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-30T02:40:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-03-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
755019,Overross - Ledbury Road Ross,2023-03-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
755019,Overross - Ledbury Road Ross,2023-03-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
755019,Overross - Ledbury Road Ross,2023-03-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-03-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-03-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
755019,Overross - Ledbury Road Ross,2023-03-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
755019,Overross - Ledbury Road Ross,2023-03-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.67
755019,Overross - Ledbury Road Ross,2023-03-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-03-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-03-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-03-30T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-30T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
755019,Overross - Ledbury Road Ross,2023-03-30T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-03-30T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
755019,Overross - Ledbury Road Ross,2023-03-30T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
755019,Overross - Ledbury Road Ross,2023-03-30T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-03-30T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-03-30T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-30T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-03-30T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-03-30T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-30T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-30T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-30T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
755019,Overross - Ledbury Road Ross,2023-03-30T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
755019,Overross - Ledbury Road Ross,2023-03-30T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-03-30T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-03-30T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-03-30T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-03-30T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-03-30T02:30:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-03-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
755019,Overross - Ledbury Road Ross,2023-03-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
755019,Overross - Ledbury Road Ross,2023-03-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
755019,Overross - Ledbury Road Ross,2023-03-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-03-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-03-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
755019,Overross - Ledbury Road Ross,2023-03-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
755019,Overross - Ledbury Road Ross,2023-03-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
755019,Overross - Ledbury Road Ross,2023-03-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-03-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-03-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-03-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
