Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
755019,Overross - Ledbury Road Ross,2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
755019,Overross - Ledbury Road Ross,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
755019,Overross - Ledbury Road Ross,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
755019,Overross - Ledbury Road Ross,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
755019,Overross - Ledbury Road Ross,2023-03-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
755019,Overross - Ledbury Road Ross,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
755019,Overross - Ledbury Road Ross,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
755019,Overross - Ledbury Road Ross,2023-03-31T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-03-31T17:50:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
755019,Overross - Ledbury Road Ross,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
755019,Overross - Ledbury Road Ross,2023-03-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-03-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-03-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.39
755019,Overross - Ledbury Road Ross,2023-03-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
755019,Overross - Ledbury Road Ross,2023-03-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.61
755019,Overross - Ledbury Road Ross,2023-03-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-03-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
755019,Overross - Ledbury Road Ross,2023-03-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-03-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
755019,Overross - Ledbury Road Ross,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
755019,Overross - Ledbury Road Ross,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
755019,Overross - Ledbury Road Ross,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
755019,Overross - Ledbury Road Ross,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
755019,Overross - Ledbury Road Ross,2023-03-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
755019,Overross - Ledbury Road Ross,2023-03-31T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-03-31T17:40:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
755019,Overross - Ledbury Road Ross,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
755019,Overross - Ledbury Road Ross,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
755019,Overross - Ledbury Road Ross,2023-03-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-03-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
755019,Overross - Ledbury Road Ross,2023-03-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
755019,Overross - Ledbury Road Ross,2023-03-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.46
755019,Overross - Ledbury Road Ross,2023-03-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-03-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
755019,Overross - Ledbury Road Ross,2023-03-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-03-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
755019,Overross - Ledbury Road Ross,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
755019,Overross - Ledbury Road Ross,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
755019,Overross - Ledbury Road Ross,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
755019,Overross - Ledbury Road Ross,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
755019,Overross - Ledbury Road Ross,2023-03-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
755019,Overross - Ledbury Road Ross,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
755019,Overross - Ledbury Road Ross,2023-03-31T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-03-31T17:30:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
755019,Overross - Ledbury Road Ross,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
755019,Overross - Ledbury Road Ross,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
755019,Overross - Ledbury Road Ross,2023-03-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-03-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
755019,Overross - Ledbury Road Ross,2023-03-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.18
755019,Overross - Ledbury Road Ross,2023-03-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
755019,Overross - Ledbury Road Ross,2023-03-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.97
755019,Overross - Ledbury Road Ross,2023-03-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-03-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
755019,Overross - Ledbury Road Ross,2023-03-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-03-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
755019,Overross - Ledbury Road Ross,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
755019,Overross - Ledbury Road Ross,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
755019,Overross - Ledbury Road Ross,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
755019,Overross - Ledbury Road Ross,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
755019,Overross - Ledbury Road Ross,2023-03-31T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-03-31T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-31T17:20:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
755019,Overross - Ledbury Road Ross,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
755019,Overross - Ledbury Road Ross,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
755019,Overross - Ledbury Road Ross,2023-03-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
755019,Overross - Ledbury Road Ross,2023-03-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.83
755019,Overross - Ledbury Road Ross,2023-03-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
755019,Overross - Ledbury Road Ross,2023-03-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.16
755019,Overross - Ledbury Road Ross,2023-03-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-03-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
755019,Overross - Ledbury Road Ross,2023-03-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-03-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
755019,Overross - Ledbury Road Ross,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
755019,Overross - Ledbury Road Ross,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
755019,Overross - Ledbury Road Ross,2023-03-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
755019,Overross - Ledbury Road Ross,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-03-31T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-31T17:10:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
755019,Overross - Ledbury Road Ross,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
755019,Overross - Ledbury Road Ross,2023-03-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-03-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-03-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.07
755019,Overross - Ledbury Road Ross,2023-03-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
755019,Overross - Ledbury Road Ross,2023-03-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.09
755019,Overross - Ledbury Road Ross,2023-03-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-03-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
755019,Overross - Ledbury Road Ross,2023-03-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-03-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
755019,Overross - Ledbury Road Ross,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
755019,Overross - Ledbury Road Ross,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
755019,Overross - Ledbury Road Ross,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
755019,Overross - Ledbury Road Ross,2023-03-31T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
755019,Overross - Ledbury Road Ross,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
755019,Overross - Ledbury Road Ross,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
755019,Overross - Ledbury Road Ross,2023-03-31T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-31T17:00:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
755019,Overross - Ledbury Road Ross,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
755019,Overross - Ledbury Road Ross,2023-03-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-03-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
755019,Overross - Ledbury Road Ross,2023-03-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.43
755019,Overross - Ledbury Road Ross,2023-03-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.96
755019,Overross - Ledbury Road Ross,2023-03-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-03-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
755019,Overross - Ledbury Road Ross,2023-03-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-03-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
755019,Overross - Ledbury Road Ross,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
755019,Overross - Ledbury Road Ross,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
755019,Overross - Ledbury Road Ross,2023-03-31T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
755019,Overross - Ledbury Road Ross,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
755019,Overross - Ledbury Road Ross,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
755019,Overross - Ledbury Road Ross,2023-03-31T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-31T16:50:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
755019,Overross - Ledbury Road Ross,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
755019,Overross - Ledbury Road Ross,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
755019,Overross - Ledbury Road Ross,2023-03-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-03-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
755019,Overross - Ledbury Road Ross,2023-03-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
755019,Overross - Ledbury Road Ross,2023-03-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.89
755019,Overross - Ledbury Road Ross,2023-03-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-03-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-03-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-03-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
755019,Overross - Ledbury Road Ross,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
755019,Overross - Ledbury Road Ross,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
755019,Overross - Ledbury Road Ross,2023-03-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
755019,Overross - Ledbury Road Ross,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
755019,Overross - Ledbury Road Ross,2023-03-31T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-31T16:40:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
755019,Overross - Ledbury Road Ross,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
755019,Overross - Ledbury Road Ross,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
755019,Overross - Ledbury Road Ross,2023-03-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-03-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.21
755019,Overross - Ledbury Road Ross,2023-03-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
755019,Overross - Ledbury Road Ross,2023-03-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.4
755019,Overross - Ledbury Road Ross,2023-03-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-03-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
755019,Overross - Ledbury Road Ross,2023-03-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
755019,Overross - Ledbury Road Ross,2023-03-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
755019,Overross - Ledbury Road Ross,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
755019,Overross - Ledbury Road Ross,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
755019,Overross - Ledbury Road Ross,2023-03-31T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
755019,Overross - Ledbury Road Ross,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
755019,Overross - Ledbury Road Ross,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
755019,Overross - Ledbury Road Ross,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
755019,Overross - Ledbury Road Ross,2023-03-31T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-03-31T16:30:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
755019,Overross - Ledbury Road Ross,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
755019,Overross - Ledbury Road Ross,2023-03-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-03-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
755019,Overross - Ledbury Road Ross,2023-03-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
755019,Overross - Ledbury Road Ross,2023-03-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.45
755019,Overross - Ledbury Road Ross,2023-03-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-03-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
755019,Overross - Ledbury Road Ross,2023-03-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
755019,Overross - Ledbury Road Ross,2023-03-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
755019,Overross - Ledbury Road Ross,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
755019,Overross - Ledbury Road Ross,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
755019,Overross - Ledbury Road Ross,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
755019,Overross - Ledbury Road Ross,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
755019,Overross - Ledbury Road Ross,2023-03-31T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
755019,Overross - Ledbury Road Ross,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
755019,Overross - Ledbury Road Ross,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
755019,Overross - Ledbury Road Ross,2023-03-31T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-03-31T16:20:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
755019,Overross - Ledbury Road Ross,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
755019,Overross - Ledbury Road Ross,2023-03-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-03-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.52
755019,Overross - Ledbury Road Ross,2023-03-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
755019,Overross - Ledbury Road Ross,2023-03-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.01
755019,Overross - Ledbury Road Ross,2023-03-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-03-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
755019,Overross - Ledbury Road Ross,2023-03-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
755019,Overross - Ledbury Road Ross,2023-03-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
755019,Overross - Ledbury Road Ross,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
755019,Overross - Ledbury Road Ross,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
755019,Overross - Ledbury Road Ross,2023-03-31T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
755019,Overross - Ledbury Road Ross,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
755019,Overross - Ledbury Road Ross,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
755019,Overross - Ledbury Road Ross,2023-03-31T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-03-31T16:10:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
755019,Overross - Ledbury Road Ross,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
755019,Overross - Ledbury Road Ross,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
755019,Overross - Ledbury Road Ross,2023-03-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-03-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-03-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
755019,Overross - Ledbury Road Ross,2023-03-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
755019,Overross - Ledbury Road Ross,2023-03-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.16
755019,Overross - Ledbury Road Ross,2023-03-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-03-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
755019,Overross - Ledbury Road Ross,2023-03-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-03-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
755019,Overross - Ledbury Road Ross,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
755019,Overross - Ledbury Road Ross,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.55
755019,Overross - Ledbury Road Ross,2023-03-31T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
755019,Overross - Ledbury Road Ross,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
755019,Overross - Ledbury Road Ross,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
755019,Overross - Ledbury Road Ross,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
755019,Overross - Ledbury Road Ross,2023-03-31T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-03-31T16:00:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
755019,Overross - Ledbury Road Ross,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
755019,Overross - Ledbury Road Ross,2023-03-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-03-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-03-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
755019,Overross - Ledbury Road Ross,2023-03-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.06
755019,Overross - Ledbury Road Ross,2023-03-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.01
755019,Overross - Ledbury Road Ross,2023-03-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-03-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
755019,Overross - Ledbury Road Ross,2023-03-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-03-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
755019,Overross - Ledbury Road Ross,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
755019,Overross - Ledbury Road Ross,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.24
755019,Overross - Ledbury Road Ross,2023-03-31T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
755019,Overross - Ledbury Road Ross,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
755019,Overross - Ledbury Road Ross,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
755019,Overross - Ledbury Road Ross,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-03-31T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-03-31T15:50:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
755019,Overross - Ledbury Road Ross,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
