Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
755019,Overross - Ledbury Road Ross,2023-03-31T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
755019,Overross - Ledbury Road Ross,2023-03-31T13:40:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
755019,Overross - Ledbury Road Ross,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
755019,Overross - Ledbury Road Ross,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
755019,Overross - Ledbury Road Ross,2023-03-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-03-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
755019,Overross - Ledbury Road Ross,2023-03-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
755019,Overross - Ledbury Road Ross,2023-03-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
755019,Overross - Ledbury Road Ross,2023-03-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-03-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
755019,Overross - Ledbury Road Ross,2023-03-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-03-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
755019,Overross - Ledbury Road Ross,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
755019,Overross - Ledbury Road Ross,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
755019,Overross - Ledbury Road Ross,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
755019,Overross - Ledbury Road Ross,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
755019,Overross - Ledbury Road Ross,2023-03-31T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
755019,Overross - Ledbury Road Ross,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
755019,Overross - Ledbury Road Ross,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-03-31T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-31T13:30:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
755019,Overross - Ledbury Road Ross,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
755019,Overross - Ledbury Road Ross,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
755019,Overross - Ledbury Road Ross,2023-03-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-03-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
755019,Overross - Ledbury Road Ross,2023-03-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
755019,Overross - Ledbury Road Ross,2023-03-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.53
755019,Overross - Ledbury Road Ross,2023-03-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-03-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
755019,Overross - Ledbury Road Ross,2023-03-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
755019,Overross - Ledbury Road Ross,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
755019,Overross - Ledbury Road Ross,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
755019,Overross - Ledbury Road Ross,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
755019,Overross - Ledbury Road Ross,2023-03-31T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
755019,Overross - Ledbury Road Ross,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
755019,Overross - Ledbury Road Ross,2023-03-31T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-31T13:20:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
755019,Overross - Ledbury Road Ross,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
755019,Overross - Ledbury Road Ross,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
755019,Overross - Ledbury Road Ross,2023-03-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-03-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-03-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
755019,Overross - Ledbury Road Ross,2023-03-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
755019,Overross - Ledbury Road Ross,2023-03-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
755019,Overross - Ledbury Road Ross,2023-03-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-03-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-03-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
755019,Overross - Ledbury Road Ross,2023-03-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
755019,Overross - Ledbury Road Ross,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
755019,Overross - Ledbury Road Ross,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
755019,Overross - Ledbury Road Ross,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
755019,Overross - Ledbury Road Ross,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
755019,Overross - Ledbury Road Ross,2023-03-31T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
755019,Overross - Ledbury Road Ross,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
755019,Overross - Ledbury Road Ross,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
755019,Overross - Ledbury Road Ross,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
755019,Overross - Ledbury Road Ross,2023-03-31T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-03-31T13:10:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
755019,Overross - Ledbury Road Ross,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
755019,Overross - Ledbury Road Ross,2023-03-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
755019,Overross - Ledbury Road Ross,2023-03-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-03-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.71
755019,Overross - Ledbury Road Ross,2023-03-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.35
755019,Overross - Ledbury Road Ross,2023-03-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
755019,Overross - Ledbury Road Ross,2023-03-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-03-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
755019,Overross - Ledbury Road Ross,2023-03-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
755019,Overross - Ledbury Road Ross,2023-03-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
755019,Overross - Ledbury Road Ross,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
755019,Overross - Ledbury Road Ross,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
755019,Overross - Ledbury Road Ross,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
755019,Overross - Ledbury Road Ross,2023-03-31T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
755019,Overross - Ledbury Road Ross,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
755019,Overross - Ledbury Road Ross,2023-03-31T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-31T13:00:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
755019,Overross - Ledbury Road Ross,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-03-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
755019,Overross - Ledbury Road Ross,2023-03-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-03-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
755019,Overross - Ledbury Road Ross,2023-03-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
755019,Overross - Ledbury Road Ross,2023-03-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
755019,Overross - Ledbury Road Ross,2023-03-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-03-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
755019,Overross - Ledbury Road Ross,2023-03-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
755019,Overross - Ledbury Road Ross,2023-03-31T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
755019,Overross - Ledbury Road Ross,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
755019,Overross - Ledbury Road Ross,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
755019,Overross - Ledbury Road Ross,2023-03-31T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-03-31T12:50:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
755019,Overross - Ledbury Road Ross,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
755019,Overross - Ledbury Road Ross,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
755019,Overross - Ledbury Road Ross,2023-03-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-03-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
755019,Overross - Ledbury Road Ross,2023-03-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
755019,Overross - Ledbury Road Ross,2023-03-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
755019,Overross - Ledbury Road Ross,2023-03-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-03-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-03-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-03-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
755019,Overross - Ledbury Road Ross,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
755019,Overross - Ledbury Road Ross,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
755019,Overross - Ledbury Road Ross,2023-03-31T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-03-31T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-31T12:40:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
755019,Overross - Ledbury Road Ross,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
755019,Overross - Ledbury Road Ross,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-03-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-03-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-03-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
755019,Overross - Ledbury Road Ross,2023-03-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
755019,Overross - Ledbury Road Ross,2023-03-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
755019,Overross - Ledbury Road Ross,2023-03-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-03-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-03-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
755019,Overross - Ledbury Road Ross,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
755019,Overross - Ledbury Road Ross,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
755019,Overross - Ledbury Road Ross,2023-03-31T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755019,Overross - Ledbury Road Ross,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
755019,Overross - Ledbury Road Ross,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
755019,Overross - Ledbury Road Ross,2023-03-31T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-31T12:30:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
755019,Overross - Ledbury Road Ross,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
755019,Overross - Ledbury Road Ross,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-03-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-03-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-03-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-03-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
755019,Overross - Ledbury Road Ross,2023-03-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
755019,Overross - Ledbury Road Ross,2023-03-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
755019,Overross - Ledbury Road Ross,2023-03-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-03-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-03-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
755019,Overross - Ledbury Road Ross,2023-03-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
755019,Overross - Ledbury Road Ross,2023-03-31T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-31T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-03-31T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
755019,Overross - Ledbury Road Ross,2023-03-31T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-03-31T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
755019,Overross - Ledbury Road Ross,2023-03-31T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
755019,Overross - Ledbury Road Ross,2023-03-31T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-03-31T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-03-31T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-31T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-03-31T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-31T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-31T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-31T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
755019,Overross - Ledbury Road Ross,2023-03-31T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
755019,Overross - Ledbury Road Ross,2023-03-31T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
755019,Overross - Ledbury Road Ross,2023-03-31T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-31T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-03-31T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-31T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-03-31T12:20:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
755019,Overross - Ledbury Road Ross,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
755019,Overross - Ledbury Road Ross,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-03-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-03-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-03-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
755019,Overross - Ledbury Road Ross,2023-03-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
755019,Overross - Ledbury Road Ross,2023-03-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.6
755019,Overross - Ledbury Road Ross,2023-03-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-03-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-03-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-03-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
755019,Overross - Ledbury Road Ross,2023-03-31T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-03-31T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-03-31T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-03-31T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
755019,Overross - Ledbury Road Ross,2023-03-31T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-03-31T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
755019,Overross - Ledbury Road Ross,2023-03-31T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-31T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-31T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-31T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-03-31T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-31T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-31T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-31T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
755019,Overross - Ledbury Road Ross,2023-03-31T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
755019,Overross - Ledbury Road Ross,2023-03-31T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-03-31T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-31T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-03-31T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-31T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-03-31T12:10:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
755019,Overross - Ledbury Road Ross,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755019,Overross - Ledbury Road Ross,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
755019,Overross - Ledbury Road Ross,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-03-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-03-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
755019,Overross - Ledbury Road Ross,2023-03-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
755019,Overross - Ledbury Road Ross,2023-03-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
755019,Overross - Ledbury Road Ross,2023-03-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-03-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-03-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-03-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
755019,Overross - Ledbury Road Ross,2023-03-31T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-31T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-31T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-03-31T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-03-31T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-03-31T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-03-31T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-03-31T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-31T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-31T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-31T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-31T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-31T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-31T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
755019,Overross - Ledbury Road Ross,2023-03-31T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
755019,Overross - Ledbury Road Ross,2023-03-31T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-03-31T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-31T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-31T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-03-31T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-31T12:00:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
755019,Overross - Ledbury Road Ross,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
755019,Overross - Ledbury Road Ross,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
755019,Overross - Ledbury Road Ross,2023-03-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-03-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-03-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
755019,Overross - Ledbury Road Ross,2023-03-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
755019,Overross - Ledbury Road Ross,2023-03-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
755019,Overross - Ledbury Road Ross,2023-03-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-03-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
755019,Overross - Ledbury Road Ross,2023-03-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-03-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
755019,Overross - Ledbury Road Ross,2023-03-31T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-31T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-31T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
755019,Overross - Ledbury Road Ross,2023-03-31T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
755019,Overross - Ledbury Road Ross,2023-03-31T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-03-31T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
755019,Overross - Ledbury Road Ross,2023-03-31T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-03-31T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-03-31T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-31T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
755019,Overross - Ledbury Road Ross,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
755019,Overross - Ledbury Road Ross,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
755019,Overross - Ledbury Road Ross,2023-03-31T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-31T11:50:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
755019,Overross - Ledbury Road Ross,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
755019,Overross - Ledbury Road Ross,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
755019,Overross - Ledbury Road Ross,2023-03-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-03-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.51
755019,Overross - Ledbury Road Ross,2023-03-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
755019,Overross - Ledbury Road Ross,2023-03-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
755019,Overross - Ledbury Road Ross,2023-03-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
755019,Overross - Ledbury Road Ross,2023-03-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-03-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
755019,Overross - Ledbury Road Ross,2023-03-31T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-31T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-31T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-03-31T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-03-31T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
755019,Overross - Ledbury Road Ross,2023-03-31T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
755019,Overross - Ledbury Road Ross,2023-03-31T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-31T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-31T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-03-31T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
755019,Overross - Ledbury Road Ross,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
755019,Overross - Ledbury Road Ross,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
755019,Overross - Ledbury Road Ross,2023-03-31T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-03-31T11:40:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
755019,Overross - Ledbury Road Ross,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755019,Overross - Ledbury Road Ross,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
755019,Overross - Ledbury Road Ross,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-03-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
755019,Overross - Ledbury Road Ross,2023-03-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
755019,Overross - Ledbury Road Ross,2023-03-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
755019,Overross - Ledbury Road Ross,2023-03-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-03-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-03-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-03-31T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-31T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-31T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-03-31T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
