Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-31T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
755019,Overross - Ledbury Road Ross,2023-03-31T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
755019,Overross - Ledbury Road Ross,2023-03-31T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-31T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-31T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-31T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
755019,Overross - Ledbury Road Ross,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
755019,Overross - Ledbury Road Ross,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
755019,Overross - Ledbury Road Ross,2023-03-31T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-03-31T11:30:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755019,Overross - Ledbury Road Ross,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
755019,Overross - Ledbury Road Ross,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-03-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
755019,Overross - Ledbury Road Ross,2023-03-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
755019,Overross - Ledbury Road Ross,2023-03-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
755019,Overross - Ledbury Road Ross,2023-03-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-03-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-03-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-03-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-03-31T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-31T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-31T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-03-31T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
755019,Overross - Ledbury Road Ross,2023-03-31T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-03-31T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-03-31T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-31T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-31T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-31T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-03-31T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-31T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-31T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-31T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
755019,Overross - Ledbury Road Ross,2023-03-31T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
755019,Overross - Ledbury Road Ross,2023-03-31T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-03-31T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-03-31T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-03-31T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-31T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-03-31T11:20:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-03-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-03-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
755019,Overross - Ledbury Road Ross,2023-03-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-03-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
755019,Overross - Ledbury Road Ross,2023-03-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-03-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
755019,Overross - Ledbury Road Ross,2023-03-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-03-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-03-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
755019,Overross - Ledbury Road Ross,2023-03-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
755019,Overross - Ledbury Road Ross,2023-03-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
755019,Overross - Ledbury Road Ross,2023-03-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-03-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-03-31T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-31T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-31T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
755019,Overross - Ledbury Road Ross,2023-03-31T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
755019,Overross - Ledbury Road Ross,2023-03-31T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
755019,Overross - Ledbury Road Ross,2023-03-31T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
755019,Overross - Ledbury Road Ross,2023-03-31T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-03-31T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-31T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-03-31T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-03-31T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-31T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-31T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-31T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
755019,Overross - Ledbury Road Ross,2023-03-31T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-03-31T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
755019,Overross - Ledbury Road Ross,2023-03-31T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-03-31T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-31T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-31T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-03-31T11:10:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-03-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
755019,Overross - Ledbury Road Ross,2023-03-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-03-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
755019,Overross - Ledbury Road Ross,2023-03-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-03-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
755019,Overross - Ledbury Road Ross,2023-03-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-03-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-03-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
755019,Overross - Ledbury Road Ross,2023-03-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
755019,Overross - Ledbury Road Ross,2023-03-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
755019,Overross - Ledbury Road Ross,2023-03-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-03-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
755019,Overross - Ledbury Road Ross,2023-03-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-03-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
755019,Overross - Ledbury Road Ross,2023-03-31T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-31T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-03-31T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
755019,Overross - Ledbury Road Ross,2023-03-31T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
755019,Overross - Ledbury Road Ross,2023-03-31T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
755019,Overross - Ledbury Road Ross,2023-03-31T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
755019,Overross - Ledbury Road Ross,2023-03-31T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-03-31T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-31T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-31T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-03-31T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-31T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-31T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-31T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-03-31T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
755019,Overross - Ledbury Road Ross,2023-03-31T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
755019,Overross - Ledbury Road Ross,2023-03-31T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-31T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-03-31T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-31T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-03-31T11:00:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
755019,Overross - Ledbury Road Ross,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
755019,Overross - Ledbury Road Ross,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-03-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
755019,Overross - Ledbury Road Ross,2023-03-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-03-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-03-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
755019,Overross - Ledbury Road Ross,2023-03-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
755019,Overross - Ledbury Road Ross,2023-03-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.63
755019,Overross - Ledbury Road Ross,2023-03-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-03-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-03-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-03-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
755019,Overross - Ledbury Road Ross,2023-03-31T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-31T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-03-31T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-03-31T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-03-31T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
755019,Overross - Ledbury Road Ross,2023-03-31T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
755019,Overross - Ledbury Road Ross,2023-03-31T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-03-31T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-03-31T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-31T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-03-31T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-31T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-31T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-03-31T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-03-31T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-03-31T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
755019,Overross - Ledbury Road Ross,2023-03-31T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-03-31T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-03-31T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-03-31T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-03-31T10:50:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
755019,Overross - Ledbury Road Ross,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755019,Overross - Ledbury Road Ross,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
755019,Overross - Ledbury Road Ross,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
755019,Overross - Ledbury Road Ross,2023-03-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-03-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-03-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
755019,Overross - Ledbury Road Ross,2023-03-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
755019,Overross - Ledbury Road Ross,2023-03-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
755019,Overross - Ledbury Road Ross,2023-03-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-03-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-03-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
755019,Overross - Ledbury Road Ross,2023-03-31T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-31T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-03-31T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-03-31T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-03-31T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
755019,Overross - Ledbury Road Ross,2023-03-31T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
755019,Overross - Ledbury Road Ross,2023-03-31T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-03-31T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-31T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-03-31T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
755019,Overross - Ledbury Road Ross,2023-03-31T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-31T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-31T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
755019,Overross - Ledbury Road Ross,2023-03-31T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
755019,Overross - Ledbury Road Ross,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
755019,Overross - Ledbury Road Ross,2023-03-31T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-03-31T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-31T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-03-31T10:40:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
755019,Overross - Ledbury Road Ross,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755019,Overross - Ledbury Road Ross,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
755019,Overross - Ledbury Road Ross,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
755019,Overross - Ledbury Road Ross,2023-03-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
755019,Overross - Ledbury Road Ross,2023-03-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
755019,Overross - Ledbury Road Ross,2023-03-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
755019,Overross - Ledbury Road Ross,2023-03-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-03-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
755019,Overross - Ledbury Road Ross,2023-03-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
755019,Overross - Ledbury Road Ross,2023-03-31T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-31T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-03-31T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-03-31T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-03-31T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-03-31T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
755019,Overross - Ledbury Road Ross,2023-03-31T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-03-31T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-03-31T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-03-31T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
755019,Overross - Ledbury Road Ross,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
755019,Overross - Ledbury Road Ross,2023-03-31T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-03-31T10:30:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
755019,Overross - Ledbury Road Ross,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755019,Overross - Ledbury Road Ross,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
755019,Overross - Ledbury Road Ross,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-03-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-03-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
755019,Overross - Ledbury Road Ross,2023-03-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.86
755019,Overross - Ledbury Road Ross,2023-03-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.11
755019,Overross - Ledbury Road Ross,2023-03-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-03-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-03-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
755019,Overross - Ledbury Road Ross,2023-03-31T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-31T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-03-31T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-03-31T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-03-31T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-03-31T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
755019,Overross - Ledbury Road Ross,2023-03-31T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-03-31T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-03-31T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-03-31T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
755019,Overross - Ledbury Road Ross,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
755019,Overross - Ledbury Road Ross,2023-03-31T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-03-31T10:20:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755019,Overross - Ledbury Road Ross,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
755019,Overross - Ledbury Road Ross,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
755019,Overross - Ledbury Road Ross,2023-03-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-03-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-03-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
755019,Overross - Ledbury Road Ross,2023-03-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
755019,Overross - Ledbury Road Ross,2023-03-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
755019,Overross - Ledbury Road Ross,2023-03-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-03-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-03-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-03-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
755019,Overross - Ledbury Road Ross,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
755019,Overross - Ledbury Road Ross,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
755019,Overross - Ledbury Road Ross,2023-03-31T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
755019,Overross - Ledbury Road Ross,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
755019,Overross - Ledbury Road Ross,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
755019,Overross - Ledbury Road Ross,2023-03-31T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-31T10:10:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755019,Overross - Ledbury Road Ross,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
755019,Overross - Ledbury Road Ross,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
755019,Overross - Ledbury Road Ross,2023-03-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
755019,Overross - Ledbury Road Ross,2023-03-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
755019,Overross - Ledbury Road Ross,2023-03-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
755019,Overross - Ledbury Road Ross,2023-03-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-03-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-03-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
755019,Overross - Ledbury Road Ross,2023-03-31T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
755019,Overross - Ledbury Road Ross,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
755019,Overross - Ledbury Road Ross,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-03-31T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-31T10:00:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
755019,Overross - Ledbury Road Ross,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
755019,Overross - Ledbury Road Ross,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-03-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-03-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-03-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.58
755019,Overross - Ledbury Road Ross,2023-03-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
755019,Overross - Ledbury Road Ross,2023-03-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
755019,Overross - Ledbury Road Ross,2023-03-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-03-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
755019,Overross - Ledbury Road Ross,2023-03-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
755019,Overross - Ledbury Road Ross,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
755019,Overross - Ledbury Road Ross,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
755019,Overross - Ledbury Road Ross,2023-03-31T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
755019,Overross - Ledbury Road Ross,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-03-31T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-31T09:50:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755019,Overross - Ledbury Road Ross,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
755019,Overross - Ledbury Road Ross,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
755019,Overross - Ledbury Road Ross,2023-03-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-03-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-03-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.94
755019,Overross - Ledbury Road Ross,2023-03-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
755019,Overross - Ledbury Road Ross,2023-03-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
755019,Overross - Ledbury Road Ross,2023-03-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
755019,Overross - Ledbury Road Ross,2023-03-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-03-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
755019,Overross - Ledbury Road Ross,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
755019,Overross - Ledbury Road Ross,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
755019,Overross - Ledbury Road Ross,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
755019,Overross - Ledbury Road Ross,2023-03-31T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
755019,Overross - Ledbury Road Ross,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
755019,Overross - Ledbury Road Ross,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
755019,Overross - Ledbury Road Ross,2023-03-31T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-31T09:40:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
755019,Overross - Ledbury Road Ross,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755019,Overross - Ledbury Road Ross,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
755019,Overross - Ledbury Road Ross,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
755019,Overross - Ledbury Road Ross,2023-03-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
755019,Overross - Ledbury Road Ross,2023-03-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
755019,Overross - Ledbury Road Ross,2023-03-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
755019,Overross - Ledbury Road Ross,2023-03-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
755019,Overross - Ledbury Road Ross,2023-03-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.34
755019,Overross - Ledbury Road Ross,2023-03-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
755019,Overross - Ledbury Road Ross,2023-03-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-03-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
755019,Overross - Ledbury Road Ross,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
755019,Overross - Ledbury Road Ross,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
755019,Overross - Ledbury Road Ross,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
755019,Overross - Ledbury Road Ross,2023-03-31T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
755019,Overross - Ledbury Road Ross,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
755019,Overross - Ledbury Road Ross,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
755019,Overross - Ledbury Road Ross,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
755019,Overross - Ledbury Road Ross,2023-03-31T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-03-31T09:30:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
755019,Overross - Ledbury Road Ross,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
755019,Overross - Ledbury Road Ross,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
755019,Overross - Ledbury Road Ross,2023-03-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
755019,Overross - Ledbury Road Ross,2023-03-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-03-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-03-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
