Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-31T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-03-31T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
755019,Overross - Ledbury Road Ross,2023-03-31T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
755019,Overross - Ledbury Road Ross,2023-03-31T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-03-31T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-03-31T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-31T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-03-31T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-31T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-31T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-31T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-31T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
755019,Overross - Ledbury Road Ross,2023-03-31T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
755019,Overross - Ledbury Road Ross,2023-03-31T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
755019,Overross - Ledbury Road Ross,2023-03-31T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
755019,Overross - Ledbury Road Ross,2023-03-31T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-03-31T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-03-31T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-03-31T03:00:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
755019,Overross - Ledbury Road Ross,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
755019,Overross - Ledbury Road Ross,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
755019,Overross - Ledbury Road Ross,2023-03-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
755019,Overross - Ledbury Road Ross,2023-03-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-03-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
755019,Overross - Ledbury Road Ross,2023-03-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
755019,Overross - Ledbury Road Ross,2023-03-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-03-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-03-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-03-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
755019,Overross - Ledbury Road Ross,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
755019,Overross - Ledbury Road Ross,2023-03-31T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
755019,Overross - Ledbury Road Ross,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
755019,Overross - Ledbury Road Ross,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
755019,Overross - Ledbury Road Ross,2023-03-31T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
755019,Overross - Ledbury Road Ross,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-03-31T02:50:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
755019,Overross - Ledbury Road Ross,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
755019,Overross - Ledbury Road Ross,2023-03-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
755019,Overross - Ledbury Road Ross,2023-03-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-03-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
755019,Overross - Ledbury Road Ross,2023-03-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
755019,Overross - Ledbury Road Ross,2023-03-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.16
755019,Overross - Ledbury Road Ross,2023-03-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-03-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
755019,Overross - Ledbury Road Ross,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
755019,Overross - Ledbury Road Ross,2023-03-31T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
755019,Overross - Ledbury Road Ross,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
755019,Overross - Ledbury Road Ross,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
755019,Overross - Ledbury Road Ross,2023-03-31T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-03-31T02:40:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
755019,Overross - Ledbury Road Ross,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
755019,Overross - Ledbury Road Ross,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
755019,Overross - Ledbury Road Ross,2023-03-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-03-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-03-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-03-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-03-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
755019,Overross - Ledbury Road Ross,2023-03-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-03-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-03-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
755019,Overross - Ledbury Road Ross,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-03-31T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
755019,Overross - Ledbury Road Ross,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
755019,Overross - Ledbury Road Ross,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
755019,Overross - Ledbury Road Ross,2023-03-31T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
755019,Overross - Ledbury Road Ross,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-03-31T02:30:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
755019,Overross - Ledbury Road Ross,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
755019,Overross - Ledbury Road Ross,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
755019,Overross - Ledbury Road Ross,2023-03-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-03-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-03-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-03-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
755019,Overross - Ledbury Road Ross,2023-03-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.48
755019,Overross - Ledbury Road Ross,2023-03-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-03-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-03-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
755019,Overross - Ledbury Road Ross,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
755019,Overross - Ledbury Road Ross,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
755019,Overross - Ledbury Road Ross,2023-03-31T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
755019,Overross - Ledbury Road Ross,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
755019,Overross - Ledbury Road Ross,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
755019,Overross - Ledbury Road Ross,2023-03-31T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-03-31T02:20:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
755019,Overross - Ledbury Road Ross,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
755019,Overross - Ledbury Road Ross,2023-03-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-03-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-03-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-03-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
755019,Overross - Ledbury Road Ross,2023-03-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
755019,Overross - Ledbury Road Ross,2023-03-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-03-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-03-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-03-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
755019,Overross - Ledbury Road Ross,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
755019,Overross - Ledbury Road Ross,2023-03-31T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
755019,Overross - Ledbury Road Ross,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
755019,Overross - Ledbury Road Ross,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
755019,Overross - Ledbury Road Ross,2023-03-31T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
755019,Overross - Ledbury Road Ross,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-03-31T02:10:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
755019,Overross - Ledbury Road Ross,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
755019,Overross - Ledbury Road Ross,2023-03-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-03-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-03-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
755019,Overross - Ledbury Road Ross,2023-03-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
755019,Overross - Ledbury Road Ross,2023-03-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
755019,Overross - Ledbury Road Ross,2023-03-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-03-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-03-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
755019,Overross - Ledbury Road Ross,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-03-31T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
755019,Overross - Ledbury Road Ross,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
755019,Overross - Ledbury Road Ross,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
755019,Overross - Ledbury Road Ross,2023-03-31T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-03-31T02:00:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
755019,Overross - Ledbury Road Ross,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
755019,Overross - Ledbury Road Ross,2023-03-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-03-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-03-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
755019,Overross - Ledbury Road Ross,2023-03-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
755019,Overross - Ledbury Road Ross,2023-03-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.6
755019,Overross - Ledbury Road Ross,2023-03-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-03-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
755019,Overross - Ledbury Road Ross,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
755019,Overross - Ledbury Road Ross,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-03-31T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
755019,Overross - Ledbury Road Ross,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
755019,Overross - Ledbury Road Ross,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
755019,Overross - Ledbury Road Ross,2023-03-31T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
755019,Overross - Ledbury Road Ross,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-03-31T01:50:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
755019,Overross - Ledbury Road Ross,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
755019,Overross - Ledbury Road Ross,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
755019,Overross - Ledbury Road Ross,2023-03-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-03-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
755019,Overross - Ledbury Road Ross,2023-03-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-03-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
755019,Overross - Ledbury Road Ross,2023-03-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-03-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-03-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-03-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-31T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-31T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-03-31T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-31T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
755019,Overross - Ledbury Road Ross,2023-03-31T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-03-31T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
755019,Overross - Ledbury Road Ross,2023-03-31T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-03-31T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-03-31T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-31T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
755019,Overross - Ledbury Road Ross,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
755019,Overross - Ledbury Road Ross,2023-03-31T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
755019,Overross - Ledbury Road Ross,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-03-31T01:40:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
755019,Overross - Ledbury Road Ross,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
755019,Overross - Ledbury Road Ross,2023-03-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-03-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-03-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-03-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
755019,Overross - Ledbury Road Ross,2023-03-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.21
755019,Overross - Ledbury Road Ross,2023-03-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-03-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
755019,Overross - Ledbury Road Ross,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
755019,Overross - Ledbury Road Ross,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
755019,Overross - Ledbury Road Ross,2023-03-31T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
755019,Overross - Ledbury Road Ross,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
755019,Overross - Ledbury Road Ross,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
755019,Overross - Ledbury Road Ross,2023-03-31T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
755019,Overross - Ledbury Road Ross,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-03-31T01:30:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
755019,Overross - Ledbury Road Ross,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
755019,Overross - Ledbury Road Ross,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
755019,Overross - Ledbury Road Ross,2023-03-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-03-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-03-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-03-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-03-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
755019,Overross - Ledbury Road Ross,2023-03-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.7
755019,Overross - Ledbury Road Ross,2023-03-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-03-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-03-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
755019,Overross - Ledbury Road Ross,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
755019,Overross - Ledbury Road Ross,2023-03-31T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
755019,Overross - Ledbury Road Ross,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
755019,Overross - Ledbury Road Ross,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
755019,Overross - Ledbury Road Ross,2023-03-31T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-03-31T01:20:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
755019,Overross - Ledbury Road Ross,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
755019,Overross - Ledbury Road Ross,2023-03-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
755019,Overross - Ledbury Road Ross,2023-03-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-03-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-03-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
755019,Overross - Ledbury Road Ross,2023-03-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-03-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-03-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-03-31T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-31T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-03-31T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-31T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-03-31T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
755019,Overross - Ledbury Road Ross,2023-03-31T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-03-31T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-03-31T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-31T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-31T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
755019,Overross - Ledbury Road Ross,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
755019,Overross - Ledbury Road Ross,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
755019,Overross - Ledbury Road Ross,2023-03-31T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-03-31T01:10:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
755019,Overross - Ledbury Road Ross,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
755019,Overross - Ledbury Road Ross,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
755019,Overross - Ledbury Road Ross,2023-03-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-03-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-03-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-03-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
755019,Overross - Ledbury Road Ross,2023-03-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-03-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-03-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-03-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-03-31T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-31T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-03-31T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-31T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
755019,Overross - Ledbury Road Ross,2023-03-31T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
755019,Overross - Ledbury Road Ross,2023-03-31T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-03-31T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-31T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-03-31T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-31T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
755019,Overross - Ledbury Road Ross,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
755019,Overross - Ledbury Road Ross,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
755019,Overross - Ledbury Road Ross,2023-03-31T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-03-31T01:00:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
755019,Overross - Ledbury Road Ross,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
755019,Overross - Ledbury Road Ross,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
755019,Overross - Ledbury Road Ross,2023-03-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
755019,Overross - Ledbury Road Ross,2023-03-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-03-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
