Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-03-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
755019,Overross - Ledbury Road Ross,2023-03-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.7
755019,Overross - Ledbury Road Ross,2023-03-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-03-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
755019,Overross - Ledbury Road Ross,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
755019,Overross - Ledbury Road Ross,2023-03-31T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
755019,Overross - Ledbury Road Ross,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
755019,Overross - Ledbury Road Ross,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
755019,Overross - Ledbury Road Ross,2023-03-31T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-03-31T00:50:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
755019,Overross - Ledbury Road Ross,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
755019,Overross - Ledbury Road Ross,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
755019,Overross - Ledbury Road Ross,2023-03-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
755019,Overross - Ledbury Road Ross,2023-03-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-03-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-03-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-03-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
755019,Overross - Ledbury Road Ross,2023-03-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
755019,Overross - Ledbury Road Ross,2023-03-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-03-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-31T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-31T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-03-31T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-31T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
755019,Overross - Ledbury Road Ross,2023-03-31T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
755019,Overross - Ledbury Road Ross,2023-03-31T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
755019,Overross - Ledbury Road Ross,2023-03-31T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-03-31T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-31T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-03-31T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
755019,Overross - Ledbury Road Ross,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
755019,Overross - Ledbury Road Ross,2023-03-31T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-03-31T00:40:00.000+00:00,transformer,,Temperature,C,16.7
755019,Overross - Ledbury Road Ross,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
755019,Overross - Ledbury Road Ross,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
755019,Overross - Ledbury Road Ross,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
755019,Overross - Ledbury Road Ross,2023-03-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
755019,Overross - Ledbury Road Ross,2023-03-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-03-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-03-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
755019,Overross - Ledbury Road Ross,2023-03-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
755019,Overross - Ledbury Road Ross,2023-03-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-03-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
755019,Overross - Ledbury Road Ross,2023-03-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-03-31T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-31T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
755019,Overross - Ledbury Road Ross,2023-03-31T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-31T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
755019,Overross - Ledbury Road Ross,2023-03-31T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
755019,Overross - Ledbury Road Ross,2023-03-31T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
755019,Overross - Ledbury Road Ross,2023-03-31T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-31T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-31T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
755019,Overross - Ledbury Road Ross,2023-03-31T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-03-31T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-31T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-31T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-31T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
755019,Overross - Ledbury Road Ross,2023-03-31T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
755019,Overross - Ledbury Road Ross,2023-03-31T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
755019,Overross - Ledbury Road Ross,2023-03-31T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-03-31T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-03-31T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-03-31T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-03-31T00:30:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
755019,Overross - Ledbury Road Ross,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
755019,Overross - Ledbury Road Ross,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
755019,Overross - Ledbury Road Ross,2023-03-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-03-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-03-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-03-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-03-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
755019,Overross - Ledbury Road Ross,2023-03-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.22
755019,Overross - Ledbury Road Ross,2023-03-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
755019,Overross - Ledbury Road Ross,2023-03-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-03-31T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-31T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
755019,Overross - Ledbury Road Ross,2023-03-31T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-31T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
755019,Overross - Ledbury Road Ross,2023-03-31T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
755019,Overross - Ledbury Road Ross,2023-03-31T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-03-31T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-03-31T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-03-31T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
755019,Overross - Ledbury Road Ross,2023-03-31T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
755019,Overross - Ledbury Road Ross,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
755019,Overross - Ledbury Road Ross,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
755019,Overross - Ledbury Road Ross,2023-03-31T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-03-31T00:20:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
755019,Overross - Ledbury Road Ross,2023-03-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
755019,Overross - Ledbury Road Ross,2023-03-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-03-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.99
755019,Overross - Ledbury Road Ross,2023-03-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
755019,Overross - Ledbury Road Ross,2023-03-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.07
755019,Overross - Ledbury Road Ross,2023-03-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-03-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
755019,Overross - Ledbury Road Ross,2023-03-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-03-31T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-31T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-03-31T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-31T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-03-31T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
755019,Overross - Ledbury Road Ross,2023-03-31T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
755019,Overross - Ledbury Road Ross,2023-03-31T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-31T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-31T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-03-31T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
755019,Overross - Ledbury Road Ross,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
755019,Overross - Ledbury Road Ross,2023-03-31T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-03-31T00:10:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
755019,Overross - Ledbury Road Ross,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
755019,Overross - Ledbury Road Ross,2023-03-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-03-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-03-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
755019,Overross - Ledbury Road Ross,2023-03-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
755019,Overross - Ledbury Road Ross,2023-03-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.58
755019,Overross - Ledbury Road Ross,2023-03-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-03-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-03-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-03-31T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-31T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-03-31T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-31T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-03-31T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-03-31T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
755019,Overross - Ledbury Road Ross,2023-03-31T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-03-31T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-03-31T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-31T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
755019,Overross - Ledbury Road Ross,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
755019,Overross - Ledbury Road Ross,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
755019,Overross - Ledbury Road Ross,2023-03-31T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-03-31T00:00:00.000+00:00,transformer,,Temperature,C,17.2
755019,Overross - Ledbury Road Ross,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
755019,Overross - Ledbury Road Ross,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
755019,Overross - Ledbury Road Ross,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
755019,Overross - Ledbury Road Ross,2023-03-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-03-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-03-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-03-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
755019,Overross - Ledbury Road Ross,2023-03-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
755019,Overross - Ledbury Road Ross,2023-03-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
755019,Overross - Ledbury Road Ross,2023-03-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-03-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-03-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-04-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-04-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-04-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
755019,Overross - Ledbury Road Ross,2023-04-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
755019,Overross - Ledbury Road Ross,2023-04-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-04-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
755019,Overross - Ledbury Road Ross,2023-04-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
755019,Overross - Ledbury Road Ross,2023-04-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
755019,Overross - Ledbury Road Ross,2023-04-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-04-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-04-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-04-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-04-01T23:50:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
755019,Overross - Ledbury Road Ross,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
755019,Overross - Ledbury Road Ross,2023-04-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-04-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-04-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-04-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-04-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
755019,Overross - Ledbury Road Ross,2023-04-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
755019,Overross - Ledbury Road Ross,2023-04-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-04-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
755019,Overross - Ledbury Road Ross,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
755019,Overross - Ledbury Road Ross,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
755019,Overross - Ledbury Road Ross,2023-04-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
755019,Overross - Ledbury Road Ross,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
755019,Overross - Ledbury Road Ross,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
755019,Overross - Ledbury Road Ross,2023-04-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-04-01T23:40:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
755019,Overross - Ledbury Road Ross,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
755019,Overross - Ledbury Road Ross,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
755019,Overross - Ledbury Road Ross,2023-04-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-04-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-04-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-04-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-04-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
755019,Overross - Ledbury Road Ross,2023-04-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-04-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-04-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-04-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-04-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
755019,Overross - Ledbury Road Ross,2023-04-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-04-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-04-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
755019,Overross - Ledbury Road Ross,2023-04-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
755019,Overross - Ledbury Road Ross,2023-04-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
755019,Overross - Ledbury Road Ross,2023-04-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-04-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-04-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-04-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-01T23:30:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
755019,Overross - Ledbury Road Ross,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
755019,Overross - Ledbury Road Ross,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
755019,Overross - Ledbury Road Ross,2023-04-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-04-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-04-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
755019,Overross - Ledbury Road Ross,2023-04-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
755019,Overross - Ledbury Road Ross,2023-04-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.04
755019,Overross - Ledbury Road Ross,2023-04-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-04-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-04-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-04-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-04-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
755019,Overross - Ledbury Road Ross,2023-04-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
755019,Overross - Ledbury Road Ross,2023-04-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
755019,Overross - Ledbury Road Ross,2023-04-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
755019,Overross - Ledbury Road Ross,2023-04-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
755019,Overross - Ledbury Road Ross,2023-04-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-04-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-04-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-04-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-01T23:20:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
755019,Overross - Ledbury Road Ross,2023-04-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-04-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-04-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-04-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
755019,Overross - Ledbury Road Ross,2023-04-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-04-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-04-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
755019,Overross - Ledbury Road Ross,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
755019,Overross - Ledbury Road Ross,2023-04-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
755019,Overross - Ledbury Road Ross,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
755019,Overross - Ledbury Road Ross,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
755019,Overross - Ledbury Road Ross,2023-04-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-04-01T23:10:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
755019,Overross - Ledbury Road Ross,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
755019,Overross - Ledbury Road Ross,2023-04-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-04-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-04-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-04-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
755019,Overross - Ledbury Road Ross,2023-04-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
755019,Overross - Ledbury Road Ross,2023-04-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.79
755019,Overross - Ledbury Road Ross,2023-04-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-04-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
755019,Overross - Ledbury Road Ross,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
755019,Overross - Ledbury Road Ross,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-04-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
755019,Overross - Ledbury Road Ross,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
755019,Overross - Ledbury Road Ross,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
755019,Overross - Ledbury Road Ross,2023-04-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-04-01T23:00:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
755019,Overross - Ledbury Road Ross,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
755019,Overross - Ledbury Road Ross,2023-04-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
755019,Overross - Ledbury Road Ross,2023-04-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-04-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
755019,Overross - Ledbury Road Ross,2023-04-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
755019,Overross - Ledbury Road Ross,2023-04-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
755019,Overross - Ledbury Road Ross,2023-04-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-04-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
755019,Overross - Ledbury Road Ross,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
755019,Overross - Ledbury Road Ross,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
755019,Overross - Ledbury Road Ross,2023-04-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
755019,Overross - Ledbury Road Ross,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
755019,Overross - Ledbury Road Ross,2023-04-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
