Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-01T22:50:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
755019,Overross - Ledbury Road Ross,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
755019,Overross - Ledbury Road Ross,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
755019,Overross - Ledbury Road Ross,2023-04-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-04-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-04-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
755019,Overross - Ledbury Road Ross,2023-04-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
755019,Overross - Ledbury Road Ross,2023-04-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
755019,Overross - Ledbury Road Ross,2023-04-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-04-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
755019,Overross - Ledbury Road Ross,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
755019,Overross - Ledbury Road Ross,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-04-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
755019,Overross - Ledbury Road Ross,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
755019,Overross - Ledbury Road Ross,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
755019,Overross - Ledbury Road Ross,2023-04-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-01T22:40:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
755019,Overross - Ledbury Road Ross,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
755019,Overross - Ledbury Road Ross,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-04-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-04-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-04-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-04-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
755019,Overross - Ledbury Road Ross,2023-04-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
755019,Overross - Ledbury Road Ross,2023-04-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-04-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-04-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-04-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
755019,Overross - Ledbury Road Ross,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
755019,Overross - Ledbury Road Ross,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
755019,Overross - Ledbury Road Ross,2023-04-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
755019,Overross - Ledbury Road Ross,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
755019,Overross - Ledbury Road Ross,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
755019,Overross - Ledbury Road Ross,2023-04-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-01T22:30:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
755019,Overross - Ledbury Road Ross,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
755019,Overross - Ledbury Road Ross,2023-04-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-04-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-04-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-04-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
755019,Overross - Ledbury Road Ross,2023-04-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
755019,Overross - Ledbury Road Ross,2023-04-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
755019,Overross - Ledbury Road Ross,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
755019,Overross - Ledbury Road Ross,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
755019,Overross - Ledbury Road Ross,2023-04-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
755019,Overross - Ledbury Road Ross,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
755019,Overross - Ledbury Road Ross,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
755019,Overross - Ledbury Road Ross,2023-04-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-01T22:20:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
755019,Overross - Ledbury Road Ross,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
755019,Overross - Ledbury Road Ross,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
755019,Overross - Ledbury Road Ross,2023-04-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-04-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-04-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
755019,Overross - Ledbury Road Ross,2023-04-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755019,Overross - Ledbury Road Ross,2023-04-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
755019,Overross - Ledbury Road Ross,2023-04-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-04-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
755019,Overross - Ledbury Road Ross,2023-04-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
755019,Overross - Ledbury Road Ross,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
755019,Overross - Ledbury Road Ross,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
755019,Overross - Ledbury Road Ross,2023-04-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-01T22:10:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
755019,Overross - Ledbury Road Ross,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
755019,Overross - Ledbury Road Ross,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
755019,Overross - Ledbury Road Ross,2023-04-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-04-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-04-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-04-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
755019,Overross - Ledbury Road Ross,2023-04-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
755019,Overross - Ledbury Road Ross,2023-04-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-04-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-04-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
755019,Overross - Ledbury Road Ross,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
755019,Overross - Ledbury Road Ross,2023-04-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
755019,Overross - Ledbury Road Ross,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
755019,Overross - Ledbury Road Ross,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-04-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-01T22:00:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
755019,Overross - Ledbury Road Ross,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
755019,Overross - Ledbury Road Ross,2023-04-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-04-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
755019,Overross - Ledbury Road Ross,2023-04-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
755019,Overross - Ledbury Road Ross,2023-04-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
755019,Overross - Ledbury Road Ross,2023-04-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-04-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-04-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-04-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-04-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
755019,Overross - Ledbury Road Ross,2023-04-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
755019,Overross - Ledbury Road Ross,2023-04-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-04-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
755019,Overross - Ledbury Road Ross,2023-04-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
755019,Overross - Ledbury Road Ross,2023-04-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-04-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-04-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-04-01T21:50:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
755019,Overross - Ledbury Road Ross,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
755019,Overross - Ledbury Road Ross,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
755019,Overross - Ledbury Road Ross,2023-04-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-04-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-04-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
755019,Overross - Ledbury Road Ross,2023-04-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.09
755019,Overross - Ledbury Road Ross,2023-04-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.67
755019,Overross - Ledbury Road Ross,2023-04-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-04-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-04-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
755019,Overross - Ledbury Road Ross,2023-04-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
755019,Overross - Ledbury Road Ross,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-04-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
755019,Overross - Ledbury Road Ross,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
755019,Overross - Ledbury Road Ross,2023-04-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-01T21:40:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
755019,Overross - Ledbury Road Ross,2023-04-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-04-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-04-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
755019,Overross - Ledbury Road Ross,2023-04-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
755019,Overross - Ledbury Road Ross,2023-04-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-04-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-04-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
755019,Overross - Ledbury Road Ross,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
755019,Overross - Ledbury Road Ross,2023-04-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
755019,Overross - Ledbury Road Ross,2023-04-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
755019,Overross - Ledbury Road Ross,2023-04-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
755019,Overross - Ledbury Road Ross,2023-04-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-04-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-01T21:30:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
755019,Overross - Ledbury Road Ross,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
755019,Overross - Ledbury Road Ross,2023-04-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-04-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-04-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
755019,Overross - Ledbury Road Ross,2023-04-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
755019,Overross - Ledbury Road Ross,2023-04-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-04-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-04-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
755019,Overross - Ledbury Road Ross,2023-04-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
755019,Overross - Ledbury Road Ross,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
755019,Overross - Ledbury Road Ross,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
755019,Overross - Ledbury Road Ross,2023-04-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
755019,Overross - Ledbury Road Ross,2023-04-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-01T21:20:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
755019,Overross - Ledbury Road Ross,2023-04-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-04-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
755019,Overross - Ledbury Road Ross,2023-04-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
755019,Overross - Ledbury Road Ross,2023-04-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.72
755019,Overross - Ledbury Road Ross,2023-04-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-04-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
755019,Overross - Ledbury Road Ross,2023-04-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
755019,Overross - Ledbury Road Ross,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-04-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
755019,Overross - Ledbury Road Ross,2023-04-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-01T21:10:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
755019,Overross - Ledbury Road Ross,2023-04-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-04-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-04-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
755019,Overross - Ledbury Road Ross,2023-04-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
755019,Overross - Ledbury Road Ross,2023-04-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
755019,Overross - Ledbury Road Ross,2023-04-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-04-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-04-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
755019,Overross - Ledbury Road Ross,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
755019,Overross - Ledbury Road Ross,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-04-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
755019,Overross - Ledbury Road Ross,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-04-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-01T21:00:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
755019,Overross - Ledbury Road Ross,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
755019,Overross - Ledbury Road Ross,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-04-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-04-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
755019,Overross - Ledbury Road Ross,2023-04-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
755019,Overross - Ledbury Road Ross,2023-04-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.68
755019,Overross - Ledbury Road Ross,2023-04-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-04-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
755019,Overross - Ledbury Road Ross,2023-04-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
755019,Overross - Ledbury Road Ross,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
755019,Overross - Ledbury Road Ross,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-04-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
755019,Overross - Ledbury Road Ross,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
755019,Overross - Ledbury Road Ross,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
755019,Overross - Ledbury Road Ross,2023-04-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-01T20:50:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
755019,Overross - Ledbury Road Ross,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
755019,Overross - Ledbury Road Ross,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
755019,Overross - Ledbury Road Ross,2023-04-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-04-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-04-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
755019,Overross - Ledbury Road Ross,2023-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
755019,Overross - Ledbury Road Ross,2023-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
755019,Overross - Ledbury Road Ross,2023-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
755019,Overross - Ledbury Road Ross,2023-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
755019,Overross - Ledbury Road Ross,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
755019,Overross - Ledbury Road Ross,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
755019,Overross - Ledbury Road Ross,2023-04-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
