Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
755019,Overross - Ledbury Road Ross,2023-04-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-01T14:20:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
755019,Overross - Ledbury Road Ross,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
755019,Overross - Ledbury Road Ross,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
755019,Overross - Ledbury Road Ross,2023-04-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-04-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-04-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-04-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.64
755019,Overross - Ledbury Road Ross,2023-04-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
755019,Overross - Ledbury Road Ross,2023-04-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
755019,Overross - Ledbury Road Ross,2023-04-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-04-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
755019,Overross - Ledbury Road Ross,2023-04-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
755019,Overross - Ledbury Road Ross,2023-04-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-04-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
755019,Overross - Ledbury Road Ross,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
755019,Overross - Ledbury Road Ross,2023-04-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-01T14:10:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
755019,Overross - Ledbury Road Ross,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
755019,Overross - Ledbury Road Ross,2023-04-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-04-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
755019,Overross - Ledbury Road Ross,2023-04-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
755019,Overross - Ledbury Road Ross,2023-04-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
755019,Overross - Ledbury Road Ross,2023-04-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-04-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
755019,Overross - Ledbury Road Ross,2023-04-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
755019,Overross - Ledbury Road Ross,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
755019,Overross - Ledbury Road Ross,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
755019,Overross - Ledbury Road Ross,2023-04-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
755019,Overross - Ledbury Road Ross,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
755019,Overross - Ledbury Road Ross,2023-04-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-01T14:00:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
755019,Overross - Ledbury Road Ross,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
755019,Overross - Ledbury Road Ross,2023-04-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-04-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-04-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
755019,Overross - Ledbury Road Ross,2023-04-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
755019,Overross - Ledbury Road Ross,2023-04-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
755019,Overross - Ledbury Road Ross,2023-04-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-04-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-04-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
755019,Overross - Ledbury Road Ross,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
755019,Overross - Ledbury Road Ross,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-04-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
755019,Overross - Ledbury Road Ross,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-04-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-01T13:50:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
755019,Overross - Ledbury Road Ross,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
755019,Overross - Ledbury Road Ross,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
755019,Overross - Ledbury Road Ross,2023-04-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-04-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
755019,Overross - Ledbury Road Ross,2023-04-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.07
755019,Overross - Ledbury Road Ross,2023-04-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.17
755019,Overross - Ledbury Road Ross,2023-04-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
755019,Overross - Ledbury Road Ross,2023-04-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
755019,Overross - Ledbury Road Ross,2023-04-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
755019,Overross - Ledbury Road Ross,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
755019,Overross - Ledbury Road Ross,2023-04-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
755019,Overross - Ledbury Road Ross,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
755019,Overross - Ledbury Road Ross,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
755019,Overross - Ledbury Road Ross,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
755019,Overross - Ledbury Road Ross,2023-04-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-04-01T13:40:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
755019,Overross - Ledbury Road Ross,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
755019,Overross - Ledbury Road Ross,2023-04-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-04-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
755019,Overross - Ledbury Road Ross,2023-04-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.08
755019,Overross - Ledbury Road Ross,2023-04-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.58
755019,Overross - Ledbury Road Ross,2023-04-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
755019,Overross - Ledbury Road Ross,2023-04-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
755019,Overross - Ledbury Road Ross,2023-04-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
755019,Overross - Ledbury Road Ross,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
755019,Overross - Ledbury Road Ross,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.88
755019,Overross - Ledbury Road Ross,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
755019,Overross - Ledbury Road Ross,2023-04-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
755019,Overross - Ledbury Road Ross,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
755019,Overross - Ledbury Road Ross,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
755019,Overross - Ledbury Road Ross,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
755019,Overross - Ledbury Road Ross,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-04-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-01T13:30:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
755019,Overross - Ledbury Road Ross,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
755019,Overross - Ledbury Road Ross,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
755019,Overross - Ledbury Road Ross,2023-04-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-04-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-04-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
755019,Overross - Ledbury Road Ross,2023-04-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.45
755019,Overross - Ledbury Road Ross,2023-04-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
755019,Overross - Ledbury Road Ross,2023-04-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
755019,Overross - Ledbury Road Ross,2023-04-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-04-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
755019,Overross - Ledbury Road Ross,2023-04-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
755019,Overross - Ledbury Road Ross,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.52
755019,Overross - Ledbury Road Ross,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
755019,Overross - Ledbury Road Ross,2023-04-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
755019,Overross - Ledbury Road Ross,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
755019,Overross - Ledbury Road Ross,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
755019,Overross - Ledbury Road Ross,2023-04-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-04-01T13:20:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
755019,Overross - Ledbury Road Ross,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
755019,Overross - Ledbury Road Ross,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
755019,Overross - Ledbury Road Ross,2023-04-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-04-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-04-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
755019,Overross - Ledbury Road Ross,2023-04-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.05
755019,Overross - Ledbury Road Ross,2023-04-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
755019,Overross - Ledbury Road Ross,2023-04-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-04-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
755019,Overross - Ledbury Road Ross,2023-04-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
755019,Overross - Ledbury Road Ross,2023-04-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
755019,Overross - Ledbury Road Ross,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
755019,Overross - Ledbury Road Ross,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
755019,Overross - Ledbury Road Ross,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.21
755019,Overross - Ledbury Road Ross,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
755019,Overross - Ledbury Road Ross,2023-04-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
755019,Overross - Ledbury Road Ross,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
755019,Overross - Ledbury Road Ross,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
755019,Overross - Ledbury Road Ross,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
755019,Overross - Ledbury Road Ross,2023-04-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-01T13:10:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
755019,Overross - Ledbury Road Ross,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
755019,Overross - Ledbury Road Ross,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
755019,Overross - Ledbury Road Ross,2023-04-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
755019,Overross - Ledbury Road Ross,2023-04-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-04-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
755019,Overross - Ledbury Road Ross,2023-04-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
755019,Overross - Ledbury Road Ross,2023-04-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.11
755019,Overross - Ledbury Road Ross,2023-04-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.85
755019,Overross - Ledbury Road Ross,2023-04-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-04-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
755019,Overross - Ledbury Road Ross,2023-04-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
755019,Overross - Ledbury Road Ross,2023-04-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
755019,Overross - Ledbury Road Ross,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.61
755019,Overross - Ledbury Road Ross,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
755019,Overross - Ledbury Road Ross,2023-04-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
755019,Overross - Ledbury Road Ross,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
755019,Overross - Ledbury Road Ross,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
755019,Overross - Ledbury Road Ross,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-04-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-01T13:00:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
755019,Overross - Ledbury Road Ross,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
755019,Overross - Ledbury Road Ross,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
755019,Overross - Ledbury Road Ross,2023-04-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-04-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-04-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-04-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
755019,Overross - Ledbury Road Ross,2023-04-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.88
755019,Overross - Ledbury Road Ross,2023-04-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
755019,Overross - Ledbury Road Ross,2023-04-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
755019,Overross - Ledbury Road Ross,2023-04-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-04-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
755019,Overross - Ledbury Road Ross,2023-04-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
755019,Overross - Ledbury Road Ross,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
755019,Overross - Ledbury Road Ross,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
755019,Overross - Ledbury Road Ross,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-04-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
755019,Overross - Ledbury Road Ross,2023-04-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-01T12:50:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
755019,Overross - Ledbury Road Ross,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
755019,Overross - Ledbury Road Ross,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
755019,Overross - Ledbury Road Ross,2023-04-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-04-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-04-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
755019,Overross - Ledbury Road Ross,2023-04-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
755019,Overross - Ledbury Road Ross,2023-04-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
755019,Overross - Ledbury Road Ross,2023-04-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-04-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
755019,Overross - Ledbury Road Ross,2023-04-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
755019,Overross - Ledbury Road Ross,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
755019,Overross - Ledbury Road Ross,2023-04-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
755019,Overross - Ledbury Road Ross,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
755019,Overross - Ledbury Road Ross,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-04-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-01T12:40:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
755019,Overross - Ledbury Road Ross,2023-04-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-04-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-04-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
755019,Overross - Ledbury Road Ross,2023-04-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
755019,Overross - Ledbury Road Ross,2023-04-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
755019,Overross - Ledbury Road Ross,2023-04-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-04-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
755019,Overross - Ledbury Road Ross,2023-04-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
755019,Overross - Ledbury Road Ross,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
755019,Overross - Ledbury Road Ross,2023-04-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
755019,Overross - Ledbury Road Ross,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-04-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-01T12:30:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
755019,Overross - Ledbury Road Ross,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
755019,Overross - Ledbury Road Ross,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
755019,Overross - Ledbury Road Ross,2023-04-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-04-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-04-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
755019,Overross - Ledbury Road Ross,2023-04-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.87
755019,Overross - Ledbury Road Ross,2023-04-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
755019,Overross - Ledbury Road Ross,2023-04-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
755019,Overross - Ledbury Road Ross,2023-04-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
755019,Overross - Ledbury Road Ross,2023-04-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
755019,Overross - Ledbury Road Ross,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
755019,Overross - Ledbury Road Ross,2023-04-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
755019,Overross - Ledbury Road Ross,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
755019,Overross - Ledbury Road Ross,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
755019,Overross - Ledbury Road Ross,2023-04-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-01T12:20:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
755019,Overross - Ledbury Road Ross,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
755019,Overross - Ledbury Road Ross,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
755019,Overross - Ledbury Road Ross,2023-04-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
755019,Overross - Ledbury Road Ross,2023-04-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-04-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-04-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.61
755019,Overross - Ledbury Road Ross,2023-04-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
755019,Overross - Ledbury Road Ross,2023-04-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
755019,Overross - Ledbury Road Ross,2023-04-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
755019,Overross - Ledbury Road Ross,2023-04-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-04-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
755019,Overross - Ledbury Road Ross,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
755019,Overross - Ledbury Road Ross,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
755019,Overross - Ledbury Road Ross,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
755019,Overross - Ledbury Road Ross,2023-04-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
