Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
755019,Overross - Ledbury Road Ross,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
755019,Overross - Ledbury Road Ross,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
755019,Overross - Ledbury Road Ross,2023-04-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-01T12:10:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
755019,Overross - Ledbury Road Ross,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
755019,Overross - Ledbury Road Ross,2023-04-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-04-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-04-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
755019,Overross - Ledbury Road Ross,2023-04-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
755019,Overross - Ledbury Road Ross,2023-04-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
755019,Overross - Ledbury Road Ross,2023-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.89
755019,Overross - Ledbury Road Ross,2023-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
755019,Overross - Ledbury Road Ross,2023-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
755019,Overross - Ledbury Road Ross,2023-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
755019,Overross - Ledbury Road Ross,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
755019,Overross - Ledbury Road Ross,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
755019,Overross - Ledbury Road Ross,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
755019,Overross - Ledbury Road Ross,2023-04-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
755019,Overross - Ledbury Road Ross,2023-04-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-01T12:00:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
755019,Overross - Ledbury Road Ross,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
755019,Overross - Ledbury Road Ross,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
755019,Overross - Ledbury Road Ross,2023-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
755019,Overross - Ledbury Road Ross,2023-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
755019,Overross - Ledbury Road Ross,2023-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
755019,Overross - Ledbury Road Ross,2023-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
755019,Overross - Ledbury Road Ross,2023-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
755019,Overross - Ledbury Road Ross,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
755019,Overross - Ledbury Road Ross,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
755019,Overross - Ledbury Road Ross,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-04-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
755019,Overross - Ledbury Road Ross,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
755019,Overross - Ledbury Road Ross,2023-04-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-01T11:50:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
755019,Overross - Ledbury Road Ross,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
755019,Overross - Ledbury Road Ross,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
755019,Overross - Ledbury Road Ross,2023-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
755019,Overross - Ledbury Road Ross,2023-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.48
755019,Overross - Ledbury Road Ross,2023-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
755019,Overross - Ledbury Road Ross,2023-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
755019,Overross - Ledbury Road Ross,2023-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
755019,Overross - Ledbury Road Ross,2023-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
755019,Overross - Ledbury Road Ross,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
755019,Overross - Ledbury Road Ross,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
755019,Overross - Ledbury Road Ross,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
755019,Overross - Ledbury Road Ross,2023-04-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
755019,Overross - Ledbury Road Ross,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
755019,Overross - Ledbury Road Ross,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-04-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-01T11:40:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
755019,Overross - Ledbury Road Ross,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
755019,Overross - Ledbury Road Ross,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
755019,Overross - Ledbury Road Ross,2023-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.31
755019,Overross - Ledbury Road Ross,2023-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
755019,Overross - Ledbury Road Ross,2023-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
755019,Overross - Ledbury Road Ross,2023-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
755019,Overross - Ledbury Road Ross,2023-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
755019,Overross - Ledbury Road Ross,2023-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
755019,Overross - Ledbury Road Ross,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
755019,Overross - Ledbury Road Ross,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
755019,Overross - Ledbury Road Ross,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
755019,Overross - Ledbury Road Ross,2023-04-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
755019,Overross - Ledbury Road Ross,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-04-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-01T11:30:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
755019,Overross - Ledbury Road Ross,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
755019,Overross - Ledbury Road Ross,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
755019,Overross - Ledbury Road Ross,2023-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
755019,Overross - Ledbury Road Ross,2023-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
755019,Overross - Ledbury Road Ross,2023-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
755019,Overross - Ledbury Road Ross,2023-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
755019,Overross - Ledbury Road Ross,2023-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
755019,Overross - Ledbury Road Ross,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
755019,Overross - Ledbury Road Ross,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
755019,Overross - Ledbury Road Ross,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
755019,Overross - Ledbury Road Ross,2023-04-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
755019,Overross - Ledbury Road Ross,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
755019,Overross - Ledbury Road Ross,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-04-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-01T11:20:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
755019,Overross - Ledbury Road Ross,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
755019,Overross - Ledbury Road Ross,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
755019,Overross - Ledbury Road Ross,2023-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
755019,Overross - Ledbury Road Ross,2023-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
755019,Overross - Ledbury Road Ross,2023-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.13
755019,Overross - Ledbury Road Ross,2023-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
755019,Overross - Ledbury Road Ross,2023-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
755019,Overross - Ledbury Road Ross,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
755019,Overross - Ledbury Road Ross,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
755019,Overross - Ledbury Road Ross,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
755019,Overross - Ledbury Road Ross,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
755019,Overross - Ledbury Road Ross,2023-04-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
755019,Overross - Ledbury Road Ross,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
755019,Overross - Ledbury Road Ross,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
755019,Overross - Ledbury Road Ross,2023-04-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-04-01T11:10:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
755019,Overross - Ledbury Road Ross,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
755019,Overross - Ledbury Road Ross,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
755019,Overross - Ledbury Road Ross,2023-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
755019,Overross - Ledbury Road Ross,2023-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
755019,Overross - Ledbury Road Ross,2023-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
755019,Overross - Ledbury Road Ross,2023-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
755019,Overross - Ledbury Road Ross,2023-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
755019,Overross - Ledbury Road Ross,2023-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
755019,Overross - Ledbury Road Ross,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
755019,Overross - Ledbury Road Ross,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
755019,Overross - Ledbury Road Ross,2023-04-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
755019,Overross - Ledbury Road Ross,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
755019,Overross - Ledbury Road Ross,2023-04-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-01T11:00:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
755019,Overross - Ledbury Road Ross,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
755019,Overross - Ledbury Road Ross,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
755019,Overross - Ledbury Road Ross,2023-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
755019,Overross - Ledbury Road Ross,2023-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
755019,Overross - Ledbury Road Ross,2023-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.78
755019,Overross - Ledbury Road Ross,2023-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
755019,Overross - Ledbury Road Ross,2023-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
755019,Overross - Ledbury Road Ross,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
755019,Overross - Ledbury Road Ross,2023-04-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.13
755019,Overross - Ledbury Road Ross,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
755019,Overross - Ledbury Road Ross,2023-04-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
755019,Overross - Ledbury Road Ross,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
755019,Overross - Ledbury Road Ross,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-01T10:50:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
755019,Overross - Ledbury Road Ross,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
755019,Overross - Ledbury Road Ross,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-04-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-04-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.9
755019,Overross - Ledbury Road Ross,2023-04-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
755019,Overross - Ledbury Road Ross,2023-04-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
755019,Overross - Ledbury Road Ross,2023-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
755019,Overross - Ledbury Road Ross,2023-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
755019,Overross - Ledbury Road Ross,2023-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
755019,Overross - Ledbury Road Ross,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
755019,Overross - Ledbury Road Ross,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
755019,Overross - Ledbury Road Ross,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
755019,Overross - Ledbury Road Ross,2023-04-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
755019,Overross - Ledbury Road Ross,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
755019,Overross - Ledbury Road Ross,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
755019,Overross - Ledbury Road Ross,2023-04-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
755019,Overross - Ledbury Road Ross,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-01T10:40:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
755019,Overross - Ledbury Road Ross,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
755019,Overross - Ledbury Road Ross,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
755019,Overross - Ledbury Road Ross,2023-04-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-04-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-04-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.82
755019,Overross - Ledbury Road Ross,2023-04-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
755019,Overross - Ledbury Road Ross,2023-04-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
755019,Overross - Ledbury Road Ross,2023-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
755019,Overross - Ledbury Road Ross,2023-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
755019,Overross - Ledbury Road Ross,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
755019,Overross - Ledbury Road Ross,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
755019,Overross - Ledbury Road Ross,2023-04-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
755019,Overross - Ledbury Road Ross,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
755019,Overross - Ledbury Road Ross,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-04-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-01T10:30:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
755019,Overross - Ledbury Road Ross,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-04-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-04-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-04-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.19
755019,Overross - Ledbury Road Ross,2023-04-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
755019,Overross - Ledbury Road Ross,2023-04-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
755019,Overross - Ledbury Road Ross,2023-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
755019,Overross - Ledbury Road Ross,2023-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
755019,Overross - Ledbury Road Ross,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
755019,Overross - Ledbury Road Ross,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
755019,Overross - Ledbury Road Ross,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
755019,Overross - Ledbury Road Ross,2023-04-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
755019,Overross - Ledbury Road Ross,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
755019,Overross - Ledbury Road Ross,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-04-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-01T10:20:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
755019,Overross - Ledbury Road Ross,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
755019,Overross - Ledbury Road Ross,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
755019,Overross - Ledbury Road Ross,2023-04-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-04-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
755019,Overross - Ledbury Road Ross,2023-04-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
755019,Overross - Ledbury Road Ross,2023-04-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
755019,Overross - Ledbury Road Ross,2023-04-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
755019,Overross - Ledbury Road Ross,2023-04-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
755019,Overross - Ledbury Road Ross,2023-04-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
755019,Overross - Ledbury Road Ross,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
755019,Overross - Ledbury Road Ross,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
755019,Overross - Ledbury Road Ross,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
755019,Overross - Ledbury Road Ross,2023-04-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
755019,Overross - Ledbury Road Ross,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-04-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-01T10:10:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
755019,Overross - Ledbury Road Ross,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
755019,Overross - Ledbury Road Ross,2023-04-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-04-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-04-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.32
755019,Overross - Ledbury Road Ross,2023-04-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.15
755019,Overross - Ledbury Road Ross,2023-04-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.52
755019,Overross - Ledbury Road Ross,2023-04-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
