Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
755019,Overross - Ledbury Road Ross,2023-04-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
755019,Overross - Ledbury Road Ross,2023-04-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
755019,Overross - Ledbury Road Ross,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
755019,Overross - Ledbury Road Ross,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
755019,Overross - Ledbury Road Ross,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
755019,Overross - Ledbury Road Ross,2023-04-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
755019,Overross - Ledbury Road Ross,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
755019,Overross - Ledbury Road Ross,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-04-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-01T10:00:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
755019,Overross - Ledbury Road Ross,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
755019,Overross - Ledbury Road Ross,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
755019,Overross - Ledbury Road Ross,2023-04-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-04-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-04-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
755019,Overross - Ledbury Road Ross,2023-04-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.85
755019,Overross - Ledbury Road Ross,2023-04-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
755019,Overross - Ledbury Road Ross,2023-04-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
755019,Overross - Ledbury Road Ross,2023-04-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
755019,Overross - Ledbury Road Ross,2023-04-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
755019,Overross - Ledbury Road Ross,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
755019,Overross - Ledbury Road Ross,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
755019,Overross - Ledbury Road Ross,2023-04-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
755019,Overross - Ledbury Road Ross,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
755019,Overross - Ledbury Road Ross,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-04-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-01T09:50:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
755019,Overross - Ledbury Road Ross,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
755019,Overross - Ledbury Road Ross,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
755019,Overross - Ledbury Road Ross,2023-04-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-04-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-04-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
755019,Overross - Ledbury Road Ross,2023-04-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
755019,Overross - Ledbury Road Ross,2023-04-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
755019,Overross - Ledbury Road Ross,2023-04-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
755019,Overross - Ledbury Road Ross,2023-04-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-04-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
755019,Overross - Ledbury Road Ross,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
755019,Overross - Ledbury Road Ross,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
755019,Overross - Ledbury Road Ross,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
755019,Overross - Ledbury Road Ross,2023-04-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
755019,Overross - Ledbury Road Ross,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
755019,Overross - Ledbury Road Ross,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
755019,Overross - Ledbury Road Ross,2023-04-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-04-01T09:40:00.000+00:00,transformer,,Temperature,C,18.2
755019,Overross - Ledbury Road Ross,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
755019,Overross - Ledbury Road Ross,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
755019,Overross - Ledbury Road Ross,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
755019,Overross - Ledbury Road Ross,2023-04-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-04-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
755019,Overross - Ledbury Road Ross,2023-04-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
755019,Overross - Ledbury Road Ross,2023-04-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.6
755019,Overross - Ledbury Road Ross,2023-04-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-04-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
755019,Overross - Ledbury Road Ross,2023-04-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-04-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
755019,Overross - Ledbury Road Ross,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
755019,Overross - Ledbury Road Ross,2023-04-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
755019,Overross - Ledbury Road Ross,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
755019,Overross - Ledbury Road Ross,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
755019,Overross - Ledbury Road Ross,2023-04-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-04-01T09:30:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
755019,Overross - Ledbury Road Ross,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
755019,Overross - Ledbury Road Ross,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
755019,Overross - Ledbury Road Ross,2023-04-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-04-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
755019,Overross - Ledbury Road Ross,2023-04-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
755019,Overross - Ledbury Road Ross,2023-04-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.56
755019,Overross - Ledbury Road Ross,2023-04-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
755019,Overross - Ledbury Road Ross,2023-04-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
755019,Overross - Ledbury Road Ross,2023-04-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
755019,Overross - Ledbury Road Ross,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
755019,Overross - Ledbury Road Ross,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
755019,Overross - Ledbury Road Ross,2023-04-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
755019,Overross - Ledbury Road Ross,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
755019,Overross - Ledbury Road Ross,2023-04-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-01T09:20:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
755019,Overross - Ledbury Road Ross,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
755019,Overross - Ledbury Road Ross,2023-04-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-04-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-04-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
755019,Overross - Ledbury Road Ross,2023-04-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.95
755019,Overross - Ledbury Road Ross,2023-04-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.16
755019,Overross - Ledbury Road Ross,2023-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
755019,Overross - Ledbury Road Ross,2023-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
755019,Overross - Ledbury Road Ross,2023-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
755019,Overross - Ledbury Road Ross,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
755019,Overross - Ledbury Road Ross,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
755019,Overross - Ledbury Road Ross,2023-04-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
755019,Overross - Ledbury Road Ross,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
755019,Overross - Ledbury Road Ross,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
755019,Overross - Ledbury Road Ross,2023-04-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-01T09:10:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
755019,Overross - Ledbury Road Ross,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
755019,Overross - Ledbury Road Ross,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
755019,Overross - Ledbury Road Ross,2023-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
755019,Overross - Ledbury Road Ross,2023-04-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
755019,Overross - Ledbury Road Ross,2023-04-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.01
755019,Overross - Ledbury Road Ross,2023-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
755019,Overross - Ledbury Road Ross,2023-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
755019,Overross - Ledbury Road Ross,2023-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
755019,Overross - Ledbury Road Ross,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
755019,Overross - Ledbury Road Ross,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
755019,Overross - Ledbury Road Ross,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
755019,Overross - Ledbury Road Ross,2023-04-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
755019,Overross - Ledbury Road Ross,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
755019,Overross - Ledbury Road Ross,2023-04-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-01T09:00:00.000+00:00,transformer,,Temperature,C,17.8
755019,Overross - Ledbury Road Ross,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
755019,Overross - Ledbury Road Ross,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
755019,Overross - Ledbury Road Ross,2023-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
755019,Overross - Ledbury Road Ross,2023-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
755019,Overross - Ledbury Road Ross,2023-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
755019,Overross - Ledbury Road Ross,2023-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
755019,Overross - Ledbury Road Ross,2023-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
755019,Overross - Ledbury Road Ross,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
755019,Overross - Ledbury Road Ross,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
755019,Overross - Ledbury Road Ross,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
755019,Overross - Ledbury Road Ross,2023-04-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
755019,Overross - Ledbury Road Ross,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
755019,Overross - Ledbury Road Ross,2023-04-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-01T08:50:00.000+00:00,transformer,,Temperature,C,17.8
755019,Overross - Ledbury Road Ross,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
755019,Overross - Ledbury Road Ross,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
755019,Overross - Ledbury Road Ross,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
755019,Overross - Ledbury Road Ross,2023-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.24
755019,Overross - Ledbury Road Ross,2023-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
755019,Overross - Ledbury Road Ross,2023-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.67
755019,Overross - Ledbury Road Ross,2023-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
755019,Overross - Ledbury Road Ross,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
755019,Overross - Ledbury Road Ross,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
755019,Overross - Ledbury Road Ross,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
755019,Overross - Ledbury Road Ross,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
755019,Overross - Ledbury Road Ross,2023-04-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
755019,Overross - Ledbury Road Ross,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
755019,Overross - Ledbury Road Ross,2023-04-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-01T08:40:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
755019,Overross - Ledbury Road Ross,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
755019,Overross - Ledbury Road Ross,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
755019,Overross - Ledbury Road Ross,2023-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
755019,Overross - Ledbury Road Ross,2023-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.72
755019,Overross - Ledbury Road Ross,2023-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.1
755019,Overross - Ledbury Road Ross,2023-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
755019,Overross - Ledbury Road Ross,2023-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
755019,Overross - Ledbury Road Ross,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
755019,Overross - Ledbury Road Ross,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-04-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
755019,Overross - Ledbury Road Ross,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
755019,Overross - Ledbury Road Ross,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
755019,Overross - Ledbury Road Ross,2023-04-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-01T08:30:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
755019,Overross - Ledbury Road Ross,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
755019,Overross - Ledbury Road Ross,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
755019,Overross - Ledbury Road Ross,2023-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
755019,Overross - Ledbury Road Ross,2023-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
755019,Overross - Ledbury Road Ross,2023-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.71
755019,Overross - Ledbury Road Ross,2023-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
755019,Overross - Ledbury Road Ross,2023-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
755019,Overross - Ledbury Road Ross,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
755019,Overross - Ledbury Road Ross,2023-04-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
755019,Overross - Ledbury Road Ross,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
755019,Overross - Ledbury Road Ross,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
755019,Overross - Ledbury Road Ross,2023-04-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-01T08:20:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
755019,Overross - Ledbury Road Ross,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
755019,Overross - Ledbury Road Ross,2023-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
755019,Overross - Ledbury Road Ross,2023-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
755019,Overross - Ledbury Road Ross,2023-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.14
755019,Overross - Ledbury Road Ross,2023-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
755019,Overross - Ledbury Road Ross,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
755019,Overross - Ledbury Road Ross,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
755019,Overross - Ledbury Road Ross,2023-04-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
755019,Overross - Ledbury Road Ross,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
755019,Overross - Ledbury Road Ross,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
755019,Overross - Ledbury Road Ross,2023-04-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-01T08:10:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
755019,Overross - Ledbury Road Ross,2023-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
755019,Overross - Ledbury Road Ross,2023-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.44
755019,Overross - Ledbury Road Ross,2023-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
755019,Overross - Ledbury Road Ross,2023-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.14
755019,Overross - Ledbury Road Ross,2023-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
755019,Overross - Ledbury Road Ross,2023-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
755019,Overross - Ledbury Road Ross,2023-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
755019,Overross - Ledbury Road Ross,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
755019,Overross - Ledbury Road Ross,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
755019,Overross - Ledbury Road Ross,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
755019,Overross - Ledbury Road Ross,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
755019,Overross - Ledbury Road Ross,2023-04-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
755019,Overross - Ledbury Road Ross,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
755019,Overross - Ledbury Road Ross,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
755019,Overross - Ledbury Road Ross,2023-04-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-01T08:00:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
