Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
755019,Overross - Ledbury Road Ross,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
755019,Overross - Ledbury Road Ross,2023-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
755019,Overross - Ledbury Road Ross,2023-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
755019,Overross - Ledbury Road Ross,2023-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.26
755019,Overross - Ledbury Road Ross,2023-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
755019,Overross - Ledbury Road Ross,2023-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
755019,Overross - Ledbury Road Ross,2023-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
755019,Overross - Ledbury Road Ross,2023-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
755019,Overross - Ledbury Road Ross,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
755019,Overross - Ledbury Road Ross,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
755019,Overross - Ledbury Road Ross,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
755019,Overross - Ledbury Road Ross,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
755019,Overross - Ledbury Road Ross,2023-04-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-04-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-01T07:50:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
755019,Overross - Ledbury Road Ross,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
755019,Overross - Ledbury Road Ross,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
755019,Overross - Ledbury Road Ross,2023-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
755019,Overross - Ledbury Road Ross,2023-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
755019,Overross - Ledbury Road Ross,2023-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.82
755019,Overross - Ledbury Road Ross,2023-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
755019,Overross - Ledbury Road Ross,2023-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
755019,Overross - Ledbury Road Ross,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
755019,Overross - Ledbury Road Ross,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
755019,Overross - Ledbury Road Ross,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
755019,Overross - Ledbury Road Ross,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
755019,Overross - Ledbury Road Ross,2023-04-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
755019,Overross - Ledbury Road Ross,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
755019,Overross - Ledbury Road Ross,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
755019,Overross - Ledbury Road Ross,2023-04-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-04-01T07:40:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
755019,Overross - Ledbury Road Ross,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
755019,Overross - Ledbury Road Ross,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
755019,Overross - Ledbury Road Ross,2023-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
755019,Overross - Ledbury Road Ross,2023-04-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
755019,Overross - Ledbury Road Ross,2023-04-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
755019,Overross - Ledbury Road Ross,2023-04-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-04-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-04-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-04-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
755019,Overross - Ledbury Road Ross,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
755019,Overross - Ledbury Road Ross,2023-04-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
755019,Overross - Ledbury Road Ross,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
755019,Overross - Ledbury Road Ross,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
755019,Overross - Ledbury Road Ross,2023-04-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-04-01T07:30:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
755019,Overross - Ledbury Road Ross,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
755019,Overross - Ledbury Road Ross,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
755019,Overross - Ledbury Road Ross,2023-04-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-04-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-04-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
755019,Overross - Ledbury Road Ross,2023-04-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.7
755019,Overross - Ledbury Road Ross,2023-04-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
755019,Overross - Ledbury Road Ross,2023-04-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-04-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-04-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
755019,Overross - Ledbury Road Ross,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
755019,Overross - Ledbury Road Ross,2023-04-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
755019,Overross - Ledbury Road Ross,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
755019,Overross - Ledbury Road Ross,2023-04-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-01T07:20:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
755019,Overross - Ledbury Road Ross,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
755019,Overross - Ledbury Road Ross,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-04-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-04-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-04-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
755019,Overross - Ledbury Road Ross,2023-04-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
755019,Overross - Ledbury Road Ross,2023-04-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
755019,Overross - Ledbury Road Ross,2023-04-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-04-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
755019,Overross - Ledbury Road Ross,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
755019,Overross - Ledbury Road Ross,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
755019,Overross - Ledbury Road Ross,2023-04-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
755019,Overross - Ledbury Road Ross,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
755019,Overross - Ledbury Road Ross,2023-04-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-01T07:10:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
755019,Overross - Ledbury Road Ross,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
755019,Overross - Ledbury Road Ross,2023-04-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
755019,Overross - Ledbury Road Ross,2023-04-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
755019,Overross - Ledbury Road Ross,2023-04-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
755019,Overross - Ledbury Road Ross,2023-04-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-04-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-04-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-04-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
755019,Overross - Ledbury Road Ross,2023-04-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
755019,Overross - Ledbury Road Ross,2023-04-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
755019,Overross - Ledbury Road Ross,2023-04-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
755019,Overross - Ledbury Road Ross,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-04-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-01T07:00:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
755019,Overross - Ledbury Road Ross,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
755019,Overross - Ledbury Road Ross,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
755019,Overross - Ledbury Road Ross,2023-04-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-04-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
755019,Overross - Ledbury Road Ross,2023-04-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
755019,Overross - Ledbury Road Ross,2023-04-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.29
755019,Overross - Ledbury Road Ross,2023-04-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-04-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-04-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-04-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-04-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-04-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-04-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
755019,Overross - Ledbury Road Ross,2023-04-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
755019,Overross - Ledbury Road Ross,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
755019,Overross - Ledbury Road Ross,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
755019,Overross - Ledbury Road Ross,2023-04-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-04-01T06:50:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
755019,Overross - Ledbury Road Ross,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
755019,Overross - Ledbury Road Ross,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
755019,Overross - Ledbury Road Ross,2023-04-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-04-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
755019,Overross - Ledbury Road Ross,2023-04-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
755019,Overross - Ledbury Road Ross,2023-04-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
755019,Overross - Ledbury Road Ross,2023-04-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-04-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-04-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
755019,Overross - Ledbury Road Ross,2023-04-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
755019,Overross - Ledbury Road Ross,2023-04-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
755019,Overross - Ledbury Road Ross,2023-04-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
755019,Overross - Ledbury Road Ross,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
755019,Overross - Ledbury Road Ross,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
755019,Overross - Ledbury Road Ross,2023-04-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-01T06:40:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
755019,Overross - Ledbury Road Ross,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
755019,Overross - Ledbury Road Ross,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
755019,Overross - Ledbury Road Ross,2023-04-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-04-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-04-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.72
755019,Overross - Ledbury Road Ross,2023-04-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
755019,Overross - Ledbury Road Ross,2023-04-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
755019,Overross - Ledbury Road Ross,2023-04-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-04-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-04-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
755019,Overross - Ledbury Road Ross,2023-04-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-04-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-04-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
755019,Overross - Ledbury Road Ross,2023-04-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.64
755019,Overross - Ledbury Road Ross,2023-04-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-04-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
755019,Overross - Ledbury Road Ross,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
755019,Overross - Ledbury Road Ross,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
755019,Overross - Ledbury Road Ross,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
755019,Overross - Ledbury Road Ross,2023-04-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-04-01T06:30:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
755019,Overross - Ledbury Road Ross,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
755019,Overross - Ledbury Road Ross,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
755019,Overross - Ledbury Road Ross,2023-04-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-04-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-04-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
755019,Overross - Ledbury Road Ross,2023-04-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
755019,Overross - Ledbury Road Ross,2023-04-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
755019,Overross - Ledbury Road Ross,2023-04-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-04-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
755019,Overross - Ledbury Road Ross,2023-04-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
755019,Overross - Ledbury Road Ross,2023-04-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
755019,Overross - Ledbury Road Ross,2023-04-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-04-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-04-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
755019,Overross - Ledbury Road Ross,2023-04-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-04-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
755019,Overross - Ledbury Road Ross,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-04-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-01T06:20:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
755019,Overross - Ledbury Road Ross,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
755019,Overross - Ledbury Road Ross,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-04-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-04-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-04-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-04-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-04-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755019,Overross - Ledbury Road Ross,2023-04-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
755019,Overross - Ledbury Road Ross,2023-04-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-04-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-04-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
755019,Overross - Ledbury Road Ross,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
755019,Overross - Ledbury Road Ross,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
755019,Overross - Ledbury Road Ross,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
755019,Overross - Ledbury Road Ross,2023-04-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
755019,Overross - Ledbury Road Ross,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
755019,Overross - Ledbury Road Ross,2023-04-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-01T06:10:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
755019,Overross - Ledbury Road Ross,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
755019,Overross - Ledbury Road Ross,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-04-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-04-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-04-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
755019,Overross - Ledbury Road Ross,2023-04-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
755019,Overross - Ledbury Road Ross,2023-04-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
755019,Overross - Ledbury Road Ross,2023-04-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
755019,Overross - Ledbury Road Ross,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
755019,Overross - Ledbury Road Ross,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
755019,Overross - Ledbury Road Ross,2023-04-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
755019,Overross - Ledbury Road Ross,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
755019,Overross - Ledbury Road Ross,2023-04-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-04-01T06:00:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
755019,Overross - Ledbury Road Ross,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
755019,Overross - Ledbury Road Ross,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
755019,Overross - Ledbury Road Ross,2023-04-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-04-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-04-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
755019,Overross - Ledbury Road Ross,2023-04-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
755019,Overross - Ledbury Road Ross,2023-04-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-04-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-04-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-04-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
755019,Overross - Ledbury Road Ross,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
755019,Overross - Ledbury Road Ross,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
755019,Overross - Ledbury Road Ross,2023-04-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
