Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
755019,Overross - Ledbury Road Ross,2023-04-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-04-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-04-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
755019,Overross - Ledbury Road Ross,2023-04-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
755019,Overross - Ledbury Road Ross,2023-04-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-04-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-04-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
755019,Overross - Ledbury Road Ross,2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
755019,Overross - Ledbury Road Ross,2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
755019,Overross - Ledbury Road Ross,2023-04-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
755019,Overross - Ledbury Road Ross,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-04-01T01:30:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
755019,Overross - Ledbury Road Ross,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
755019,Overross - Ledbury Road Ross,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
755019,Overross - Ledbury Road Ross,2023-04-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-04-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-04-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-04-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-04-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
755019,Overross - Ledbury Road Ross,2023-04-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-04-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-04-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
755019,Overross - Ledbury Road Ross,2023-04-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-04-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
755019,Overross - Ledbury Road Ross,2023-04-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
755019,Overross - Ledbury Road Ross,2023-04-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-04-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-04-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-04-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
755019,Overross - Ledbury Road Ross,2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
755019,Overross - Ledbury Road Ross,2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
755019,Overross - Ledbury Road Ross,2023-04-01T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-04-01T01:20:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
755019,Overross - Ledbury Road Ross,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
755019,Overross - Ledbury Road Ross,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
755019,Overross - Ledbury Road Ross,2023-04-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-04-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-04-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-04-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
755019,Overross - Ledbury Road Ross,2023-04-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.65
755019,Overross - Ledbury Road Ross,2023-04-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
755019,Overross - Ledbury Road Ross,2023-04-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
755019,Overross - Ledbury Road Ross,2023-04-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-04-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-04-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
755019,Overross - Ledbury Road Ross,2023-04-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
755019,Overross - Ledbury Road Ross,2023-04-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-04-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-04-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
755019,Overross - Ledbury Road Ross,2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
755019,Overross - Ledbury Road Ross,2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
755019,Overross - Ledbury Road Ross,2023-04-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-04-01T01:10:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
755019,Overross - Ledbury Road Ross,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
755019,Overross - Ledbury Road Ross,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
755019,Overross - Ledbury Road Ross,2023-04-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
755019,Overross - Ledbury Road Ross,2023-04-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-04-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-04-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
755019,Overross - Ledbury Road Ross,2023-04-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
755019,Overross - Ledbury Road Ross,2023-04-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
755019,Overross - Ledbury Road Ross,2023-04-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-04-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-04-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
755019,Overross - Ledbury Road Ross,2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
755019,Overross - Ledbury Road Ross,2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-04-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
755019,Overross - Ledbury Road Ross,2023-04-01T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-04-01T01:00:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
755019,Overross - Ledbury Road Ross,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
755019,Overross - Ledbury Road Ross,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
755019,Overross - Ledbury Road Ross,2023-04-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
755019,Overross - Ledbury Road Ross,2023-04-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-04-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-04-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
755019,Overross - Ledbury Road Ross,2023-04-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
755019,Overross - Ledbury Road Ross,2023-04-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.41
755019,Overross - Ledbury Road Ross,2023-04-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-04-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
755019,Overross - Ledbury Road Ross,2023-04-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
755019,Overross - Ledbury Road Ross,2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
755019,Overross - Ledbury Road Ross,2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
755019,Overross - Ledbury Road Ross,2023-04-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
755019,Overross - Ledbury Road Ross,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
755019,Overross - Ledbury Road Ross,2023-04-01T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-01T00:50:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
755019,Overross - Ledbury Road Ross,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
755019,Overross - Ledbury Road Ross,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
755019,Overross - Ledbury Road Ross,2023-04-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
755019,Overross - Ledbury Road Ross,2023-04-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-04-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
755019,Overross - Ledbury Road Ross,2023-04-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
755019,Overross - Ledbury Road Ross,2023-04-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
755019,Overross - Ledbury Road Ross,2023-04-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-04-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
755019,Overross - Ledbury Road Ross,2023-04-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-04-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-04-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
755019,Overross - Ledbury Road Ross,2023-04-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.09
755019,Overross - Ledbury Road Ross,2023-04-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
755019,Overross - Ledbury Road Ross,2023-04-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-04-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
755019,Overross - Ledbury Road Ross,2023-04-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
755019,Overross - Ledbury Road Ross,2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
755019,Overross - Ledbury Road Ross,2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
755019,Overross - Ledbury Road Ross,2023-04-01T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-04-01T00:40:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
755019,Overross - Ledbury Road Ross,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
755019,Overross - Ledbury Road Ross,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
755019,Overross - Ledbury Road Ross,2023-04-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
755019,Overross - Ledbury Road Ross,2023-04-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-04-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-04-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
755019,Overross - Ledbury Road Ross,2023-04-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
755019,Overross - Ledbury Road Ross,2023-04-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
755019,Overross - Ledbury Road Ross,2023-04-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-04-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-04-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
755019,Overross - Ledbury Road Ross,2023-04-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
755019,Overross - Ledbury Road Ross,2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.51
755019,Overross - Ledbury Road Ross,2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
755019,Overross - Ledbury Road Ross,2023-04-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
755019,Overross - Ledbury Road Ross,2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
755019,Overross - Ledbury Road Ross,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
755019,Overross - Ledbury Road Ross,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
755019,Overross - Ledbury Road Ross,2023-04-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-01T00:30:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
755019,Overross - Ledbury Road Ross,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
755019,Overross - Ledbury Road Ross,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
755019,Overross - Ledbury Road Ross,2023-04-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
755019,Overross - Ledbury Road Ross,2023-04-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-04-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-04-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
755019,Overross - Ledbury Road Ross,2023-04-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.68
755019,Overross - Ledbury Road Ross,2023-04-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.64
755019,Overross - Ledbury Road Ross,2023-04-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-04-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
755019,Overross - Ledbury Road Ross,2023-04-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.75
755019,Overross - Ledbury Road Ross,2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
755019,Overross - Ledbury Road Ross,2023-04-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
755019,Overross - Ledbury Road Ross,2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-04-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
755019,Overross - Ledbury Road Ross,2023-04-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
755019,Overross - Ledbury Road Ross,2023-04-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
755019,Overross - Ledbury Road Ross,2023-04-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-04-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-01T00:20:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
755019,Overross - Ledbury Road Ross,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
755019,Overross - Ledbury Road Ross,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
755019,Overross - Ledbury Road Ross,2023-04-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
755019,Overross - Ledbury Road Ross,2023-04-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-04-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.06
755019,Overross - Ledbury Road Ross,2023-04-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.84
755019,Overross - Ledbury Road Ross,2023-04-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
755019,Overross - Ledbury Road Ross,2023-04-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-04-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-04-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
755019,Overross - Ledbury Road Ross,2023-04-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-04-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-04-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-04-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-04-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
755019,Overross - Ledbury Road Ross,2023-04-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
755019,Overross - Ledbury Road Ross,2023-04-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-04-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-04-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
755019,Overross - Ledbury Road Ross,2023-04-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
755019,Overross - Ledbury Road Ross,2023-04-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-04-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-01T00:10:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
755019,Overross - Ledbury Road Ross,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
755019,Overross - Ledbury Road Ross,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
755019,Overross - Ledbury Road Ross,2023-04-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
755019,Overross - Ledbury Road Ross,2023-04-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-04-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
755019,Overross - Ledbury Road Ross,2023-04-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.49
755019,Overross - Ledbury Road Ross,2023-04-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
755019,Overross - Ledbury Road Ross,2023-04-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-04-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-04-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
755019,Overross - Ledbury Road Ross,2023-04-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-04-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-04-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
755019,Overross - Ledbury Road Ross,2023-04-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-04-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
755019,Overross - Ledbury Road Ross,2023-04-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-04-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-04-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
755019,Overross - Ledbury Road Ross,2023-04-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
755019,Overross - Ledbury Road Ross,2023-04-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-04-01T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-04-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-01T00:00:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
755019,Overross - Ledbury Road Ross,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
755019,Overross - Ledbury Road Ross,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
755019,Overross - Ledbury Road Ross,2023-04-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-04-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-04-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
755019,Overross - Ledbury Road Ross,2023-04-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
755019,Overross - Ledbury Road Ross,2023-04-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
755019,Overross - Ledbury Road Ross,2023-04-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-04-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-04-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-04-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-04-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
755019,Overross - Ledbury Road Ross,2023-04-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-04-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
755019,Overross - Ledbury Road Ross,2023-04-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-04-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-02T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-04-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
755019,Overross - Ledbury Road Ross,2023-04-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
755019,Overross - Ledbury Road Ross,2023-04-02T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-04-02T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-04-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-04-02T23:50:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
755019,Overross - Ledbury Road Ross,2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
755019,Overross - Ledbury Road Ross,2023-04-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
755019,Overross - Ledbury Road Ross,2023-04-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-04-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
755019,Overross - Ledbury Road Ross,2023-04-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
755019,Overross - Ledbury Road Ross,2023-04-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-04-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-04-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
755019,Overross - Ledbury Road Ross,2023-04-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-04-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-04-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-04-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
755019,Overross - Ledbury Road Ross,2023-04-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
755019,Overross - Ledbury Road Ross,2023-04-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
755019,Overross - Ledbury Road Ross,2023-04-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-04-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-02T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-02T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-02T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
755019,Overross - Ledbury Road Ross,2023-04-02T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-04-02T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-04-02T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-02T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-02T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-02T23:40:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-04-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
755019,Overross - Ledbury Road Ross,2023-04-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
755019,Overross - Ledbury Road Ross,2023-04-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
755019,Overross - Ledbury Road Ross,2023-04-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
755019,Overross - Ledbury Road Ross,2023-04-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-04-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
755019,Overross - Ledbury Road Ross,2023-04-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
755019,Overross - Ledbury Road Ross,2023-04-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
755019,Overross - Ledbury Road Ross,2023-04-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-04-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
755019,Overross - Ledbury Road Ross,2023-04-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-04-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-04-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-04-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
755019,Overross - Ledbury Road Ross,2023-04-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-04-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
755019,Overross - Ledbury Road Ross,2023-04-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-04-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-04-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-02T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-02T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-02T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-04-02T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-04-02T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
755019,Overross - Ledbury Road Ross,2023-04-02T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-02T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-04-02T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-04-02T23:30:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
