Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
755019,Overross - Ledbury Road Ross,2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
755019,Overross - Ledbury Road Ross,2023-04-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
755019,Overross - Ledbury Road Ross,2023-04-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.04
755019,Overross - Ledbury Road Ross,2023-04-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
755019,Overross - Ledbury Road Ross,2023-04-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.2
755019,Overross - Ledbury Road Ross,2023-04-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-04-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
755019,Overross - Ledbury Road Ross,2023-04-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-04-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
755019,Overross - Ledbury Road Ross,2023-04-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
755019,Overross - Ledbury Road Ross,2023-04-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-04-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-04-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-02T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-02T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-02T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-02T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
755019,Overross - Ledbury Road Ross,2023-04-02T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
755019,Overross - Ledbury Road Ross,2023-04-02T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
755019,Overross - Ledbury Road Ross,2023-04-02T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-02T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-04-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-04-02T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-04-02T23:20:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
755019,Overross - Ledbury Road Ross,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
755019,Overross - Ledbury Road Ross,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-04-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-04-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-04-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
755019,Overross - Ledbury Road Ross,2023-04-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
755019,Overross - Ledbury Road Ross,2023-04-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-04-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-04-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
755019,Overross - Ledbury Road Ross,2023-04-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-04-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
755019,Overross - Ledbury Road Ross,2023-04-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
755019,Overross - Ledbury Road Ross,2023-04-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-04-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-04-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
755019,Overross - Ledbury Road Ross,2023-04-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
755019,Overross - Ledbury Road Ross,2023-04-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
755019,Overross - Ledbury Road Ross,2023-04-02T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-04-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-04-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-02T23:10:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
755019,Overross - Ledbury Road Ross,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
755019,Overross - Ledbury Road Ross,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
755019,Overross - Ledbury Road Ross,2023-04-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-04-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
755019,Overross - Ledbury Road Ross,2023-04-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.33
755019,Overross - Ledbury Road Ross,2023-04-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
755019,Overross - Ledbury Road Ross,2023-04-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
755019,Overross - Ledbury Road Ross,2023-04-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-04-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
755019,Overross - Ledbury Road Ross,2023-04-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-04-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
755019,Overross - Ledbury Road Ross,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
755019,Overross - Ledbury Road Ross,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
755019,Overross - Ledbury Road Ross,2023-04-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-04-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-02T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
755019,Overross - Ledbury Road Ross,2023-04-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
755019,Overross - Ledbury Road Ross,2023-04-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
755019,Overross - Ledbury Road Ross,2023-04-02T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-02T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-04-02T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-04-02T23:00:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
755019,Overross - Ledbury Road Ross,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
755019,Overross - Ledbury Road Ross,2023-04-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
755019,Overross - Ledbury Road Ross,2023-04-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-04-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.5
755019,Overross - Ledbury Road Ross,2023-04-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
755019,Overross - Ledbury Road Ross,2023-04-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.11
755019,Overross - Ledbury Road Ross,2023-04-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-04-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
755019,Overross - Ledbury Road Ross,2023-04-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-04-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
755019,Overross - Ledbury Road Ross,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
755019,Overross - Ledbury Road Ross,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
755019,Overross - Ledbury Road Ross,2023-04-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
755019,Overross - Ledbury Road Ross,2023-04-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
755019,Overross - Ledbury Road Ross,2023-04-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
755019,Overross - Ledbury Road Ross,2023-04-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-04-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-04-02T22:50:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
755019,Overross - Ledbury Road Ross,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
755019,Overross - Ledbury Road Ross,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
755019,Overross - Ledbury Road Ross,2023-04-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
755019,Overross - Ledbury Road Ross,2023-04-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.71
755019,Overross - Ledbury Road Ross,2023-04-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
755019,Overross - Ledbury Road Ross,2023-04-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-04-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-04-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
755019,Overross - Ledbury Road Ross,2023-04-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-04-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
755019,Overross - Ledbury Road Ross,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-04-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
755019,Overross - Ledbury Road Ross,2023-04-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
755019,Overross - Ledbury Road Ross,2023-04-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
755019,Overross - Ledbury Road Ross,2023-04-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-04-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-04-02T22:40:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
755019,Overross - Ledbury Road Ross,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
755019,Overross - Ledbury Road Ross,2023-04-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
755019,Overross - Ledbury Road Ross,2023-04-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.45
755019,Overross - Ledbury Road Ross,2023-04-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
755019,Overross - Ledbury Road Ross,2023-04-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
755019,Overross - Ledbury Road Ross,2023-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
755019,Overross - Ledbury Road Ross,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
755019,Overross - Ledbury Road Ross,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
755019,Overross - Ledbury Road Ross,2023-04-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-04-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
755019,Overross - Ledbury Road Ross,2023-04-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
755019,Overross - Ledbury Road Ross,2023-04-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
755019,Overross - Ledbury Road Ross,2023-04-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-04-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-04-02T22:30:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
755019,Overross - Ledbury Road Ross,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
755019,Overross - Ledbury Road Ross,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
755019,Overross - Ledbury Road Ross,2023-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.79
755019,Overross - Ledbury Road Ross,2023-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
755019,Overross - Ledbury Road Ross,2023-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
755019,Overross - Ledbury Road Ross,2023-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
755019,Overross - Ledbury Road Ross,2023-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
755019,Overross - Ledbury Road Ross,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
755019,Overross - Ledbury Road Ross,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-04-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
755019,Overross - Ledbury Road Ross,2023-04-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
755019,Overross - Ledbury Road Ross,2023-04-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
755019,Overross - Ledbury Road Ross,2023-04-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-04-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-04-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-02T22:20:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
755019,Overross - Ledbury Road Ross,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
755019,Overross - Ledbury Road Ross,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
755019,Overross - Ledbury Road Ross,2023-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
755019,Overross - Ledbury Road Ross,2023-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
755019,Overross - Ledbury Road Ross,2023-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
755019,Overross - Ledbury Road Ross,2023-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
755019,Overross - Ledbury Road Ross,2023-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
755019,Overross - Ledbury Road Ross,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
755019,Overross - Ledbury Road Ross,2023-04-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
755019,Overross - Ledbury Road Ross,2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
755019,Overross - Ledbury Road Ross,2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-04-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-02T22:10:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
755019,Overross - Ledbury Road Ross,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
755019,Overross - Ledbury Road Ross,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
755019,Overross - Ledbury Road Ross,2023-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
755019,Overross - Ledbury Road Ross,2023-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.1
755019,Overross - Ledbury Road Ross,2023-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
755019,Overross - Ledbury Road Ross,2023-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
755019,Overross - Ledbury Road Ross,2023-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
755019,Overross - Ledbury Road Ross,2023-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
755019,Overross - Ledbury Road Ross,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
755019,Overross - Ledbury Road Ross,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
755019,Overross - Ledbury Road Ross,2023-04-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
755019,Overross - Ledbury Road Ross,2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
755019,Overross - Ledbury Road Ross,2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
755019,Overross - Ledbury Road Ross,2023-04-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-02T22:00:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
755019,Overross - Ledbury Road Ross,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
755019,Overross - Ledbury Road Ross,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
755019,Overross - Ledbury Road Ross,2023-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.58
755019,Overross - Ledbury Road Ross,2023-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
755019,Overross - Ledbury Road Ross,2023-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
755019,Overross - Ledbury Road Ross,2023-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
755019,Overross - Ledbury Road Ross,2023-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
755019,Overross - Ledbury Road Ross,2023-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
755019,Overross - Ledbury Road Ross,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-04-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
755019,Overross - Ledbury Road Ross,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
755019,Overross - Ledbury Road Ross,2023-04-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-02T21:50:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
755019,Overross - Ledbury Road Ross,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
755019,Overross - Ledbury Road Ross,2023-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.49
755019,Overross - Ledbury Road Ross,2023-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
755019,Overross - Ledbury Road Ross,2023-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
755019,Overross - Ledbury Road Ross,2023-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
755019,Overross - Ledbury Road Ross,2023-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
755019,Overross - Ledbury Road Ross,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
755019,Overross - Ledbury Road Ross,2023-04-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
755019,Overross - Ledbury Road Ross,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-04-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-02T21:40:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
755019,Overross - Ledbury Road Ross,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
755019,Overross - Ledbury Road Ross,2023-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.46
755019,Overross - Ledbury Road Ross,2023-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
755019,Overross - Ledbury Road Ross,2023-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
755019,Overross - Ledbury Road Ross,2023-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
755019,Overross - Ledbury Road Ross,2023-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.19
755019,Overross - Ledbury Road Ross,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
755019,Overross - Ledbury Road Ross,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
755019,Overross - Ledbury Road Ross,2023-04-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
755019,Overross - Ledbury Road Ross,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
755019,Overross - Ledbury Road Ross,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
755019,Overross - Ledbury Road Ross,2023-04-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-02T21:30:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
755019,Overross - Ledbury Road Ross,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
755019,Overross - Ledbury Road Ross,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.53
755019,Overross - Ledbury Road Ross,2023-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
755019,Overross - Ledbury Road Ross,2023-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
755019,Overross - Ledbury Road Ross,2023-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
755019,Overross - Ledbury Road Ross,2023-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
755019,Overross - Ledbury Road Ross,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
755019,Overross - Ledbury Road Ross,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
755019,Overross - Ledbury Road Ross,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
755019,Overross - Ledbury Road Ross,2023-04-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
