Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
755019,Overross - Ledbury Road Ross,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
755019,Overross - Ledbury Road Ross,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
755019,Overross - Ledbury Road Ross,2023-04-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
755019,Overross - Ledbury Road Ross,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
755019,Overross - Ledbury Road Ross,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
755019,Overross - Ledbury Road Ross,2023-04-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-02T19:10:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
755019,Overross - Ledbury Road Ross,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
755019,Overross - Ledbury Road Ross,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
755019,Overross - Ledbury Road Ross,2023-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
755019,Overross - Ledbury Road Ross,2023-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.47
755019,Overross - Ledbury Road Ross,2023-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
755019,Overross - Ledbury Road Ross,2023-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
755019,Overross - Ledbury Road Ross,2023-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
755019,Overross - Ledbury Road Ross,2023-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
755019,Overross - Ledbury Road Ross,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
755019,Overross - Ledbury Road Ross,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
755019,Overross - Ledbury Road Ross,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.35
755019,Overross - Ledbury Road Ross,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
755019,Overross - Ledbury Road Ross,2023-04-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
755019,Overross - Ledbury Road Ross,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
755019,Overross - Ledbury Road Ross,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
755019,Overross - Ledbury Road Ross,2023-04-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-02T19:00:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
755019,Overross - Ledbury Road Ross,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
755019,Overross - Ledbury Road Ross,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
755019,Overross - Ledbury Road Ross,2023-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.43
755019,Overross - Ledbury Road Ross,2023-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.62
755019,Overross - Ledbury Road Ross,2023-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
755019,Overross - Ledbury Road Ross,2023-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
755019,Overross - Ledbury Road Ross,2023-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
755019,Overross - Ledbury Road Ross,2023-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
755019,Overross - Ledbury Road Ross,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
755019,Overross - Ledbury Road Ross,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.97
755019,Overross - Ledbury Road Ross,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
755019,Overross - Ledbury Road Ross,2023-04-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
755019,Overross - Ledbury Road Ross,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
755019,Overross - Ledbury Road Ross,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
755019,Overross - Ledbury Road Ross,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
755019,Overross - Ledbury Road Ross,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
755019,Overross - Ledbury Road Ross,2023-04-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-02T18:50:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
755019,Overross - Ledbury Road Ross,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
755019,Overross - Ledbury Road Ross,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.06
755019,Overross - Ledbury Road Ross,2023-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.06
755019,Overross - Ledbury Road Ross,2023-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
755019,Overross - Ledbury Road Ross,2023-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
755019,Overross - Ledbury Road Ross,2023-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
755019,Overross - Ledbury Road Ross,2023-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
755019,Overross - Ledbury Road Ross,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
755019,Overross - Ledbury Road Ross,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
755019,Overross - Ledbury Road Ross,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
755019,Overross - Ledbury Road Ross,2023-04-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
755019,Overross - Ledbury Road Ross,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
755019,Overross - Ledbury Road Ross,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
755019,Overross - Ledbury Road Ross,2023-04-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-02T18:40:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
755019,Overross - Ledbury Road Ross,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
755019,Overross - Ledbury Road Ross,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
755019,Overross - Ledbury Road Ross,2023-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755019,Overross - Ledbury Road Ross,2023-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.57
755019,Overross - Ledbury Road Ross,2023-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
755019,Overross - Ledbury Road Ross,2023-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
755019,Overross - Ledbury Road Ross,2023-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
755019,Overross - Ledbury Road Ross,2023-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
755019,Overross - Ledbury Road Ross,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
755019,Overross - Ledbury Road Ross,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
755019,Overross - Ledbury Road Ross,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
755019,Overross - Ledbury Road Ross,2023-04-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
755019,Overross - Ledbury Road Ross,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
755019,Overross - Ledbury Road Ross,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
755019,Overross - Ledbury Road Ross,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
755019,Overross - Ledbury Road Ross,2023-04-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-02T18:30:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
755019,Overross - Ledbury Road Ross,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
755019,Overross - Ledbury Road Ross,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
755019,Overross - Ledbury Road Ross,2023-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
755019,Overross - Ledbury Road Ross,2023-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
755019,Overross - Ledbury Road Ross,2023-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.67
755019,Overross - Ledbury Road Ross,2023-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
755019,Overross - Ledbury Road Ross,2023-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
755019,Overross - Ledbury Road Ross,2023-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
755019,Overross - Ledbury Road Ross,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
755019,Overross - Ledbury Road Ross,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
755019,Overross - Ledbury Road Ross,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
755019,Overross - Ledbury Road Ross,2023-04-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
755019,Overross - Ledbury Road Ross,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-04-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-02T18:20:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
755019,Overross - Ledbury Road Ross,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
755019,Overross - Ledbury Road Ross,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.75
755019,Overross - Ledbury Road Ross,2023-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
755019,Overross - Ledbury Road Ross,2023-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
755019,Overross - Ledbury Road Ross,2023-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
755019,Overross - Ledbury Road Ross,2023-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
755019,Overross - Ledbury Road Ross,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
755019,Overross - Ledbury Road Ross,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
755019,Overross - Ledbury Road Ross,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
755019,Overross - Ledbury Road Ross,2023-04-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
755019,Overross - Ledbury Road Ross,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
755019,Overross - Ledbury Road Ross,2023-04-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-04-02T18:10:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
755019,Overross - Ledbury Road Ross,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
755019,Overross - Ledbury Road Ross,2023-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.41
755019,Overross - Ledbury Road Ross,2023-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.99
755019,Overross - Ledbury Road Ross,2023-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
755019,Overross - Ledbury Road Ross,2023-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
755019,Overross - Ledbury Road Ross,2023-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
755019,Overross - Ledbury Road Ross,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
755019,Overross - Ledbury Road Ross,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
755019,Overross - Ledbury Road Ross,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-04-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
755019,Overross - Ledbury Road Ross,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-04-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-02T18:00:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
755019,Overross - Ledbury Road Ross,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
755019,Overross - Ledbury Road Ross,2023-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.44
755019,Overross - Ledbury Road Ross,2023-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.95
755019,Overross - Ledbury Road Ross,2023-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
755019,Overross - Ledbury Road Ross,2023-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
755019,Overross - Ledbury Road Ross,2023-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
755019,Overross - Ledbury Road Ross,2023-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
755019,Overross - Ledbury Road Ross,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.95
755019,Overross - Ledbury Road Ross,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
755019,Overross - Ledbury Road Ross,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
755019,Overross - Ledbury Road Ross,2023-04-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
755019,Overross - Ledbury Road Ross,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
755019,Overross - Ledbury Road Ross,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
755019,Overross - Ledbury Road Ross,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-04-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-02T17:50:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
755019,Overross - Ledbury Road Ross,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
755019,Overross - Ledbury Road Ross,2023-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.3
755019,Overross - Ledbury Road Ross,2023-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.8
755019,Overross - Ledbury Road Ross,2023-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.18
755019,Overross - Ledbury Road Ross,2023-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
755019,Overross - Ledbury Road Ross,2023-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
755019,Overross - Ledbury Road Ross,2023-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
755019,Overross - Ledbury Road Ross,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.14
755019,Overross - Ledbury Road Ross,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-04-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
755019,Overross - Ledbury Road Ross,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
755019,Overross - Ledbury Road Ross,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
755019,Overross - Ledbury Road Ross,2023-04-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-02T17:40:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
755019,Overross - Ledbury Road Ross,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
755019,Overross - Ledbury Road Ross,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.1
755019,Overross - Ledbury Road Ross,2023-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
755019,Overross - Ledbury Road Ross,2023-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
755019,Overross - Ledbury Road Ross,2023-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
755019,Overross - Ledbury Road Ross,2023-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
755019,Overross - Ledbury Road Ross,2023-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
755019,Overross - Ledbury Road Ross,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.84
755019,Overross - Ledbury Road Ross,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
755019,Overross - Ledbury Road Ross,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-04-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
755019,Overross - Ledbury Road Ross,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
755019,Overross - Ledbury Road Ross,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
755019,Overross - Ledbury Road Ross,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-04-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-02T17:30:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
755019,Overross - Ledbury Road Ross,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
755019,Overross - Ledbury Road Ross,2023-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.87
755019,Overross - Ledbury Road Ross,2023-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.76
755019,Overross - Ledbury Road Ross,2023-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
755019,Overross - Ledbury Road Ross,2023-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
755019,Overross - Ledbury Road Ross,2023-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
755019,Overross - Ledbury Road Ross,2023-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.75
755019,Overross - Ledbury Road Ross,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
755019,Overross - Ledbury Road Ross,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
755019,Overross - Ledbury Road Ross,2023-04-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
755019,Overross - Ledbury Road Ross,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
755019,Overross - Ledbury Road Ross,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
755019,Overross - Ledbury Road Ross,2023-04-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-02T17:20:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
755019,Overross - Ledbury Road Ross,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
755019,Overross - Ledbury Road Ross,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
755019,Overross - Ledbury Road Ross,2023-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.39
755019,Overross - Ledbury Road Ross,2023-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
755019,Overross - Ledbury Road Ross,2023-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.15
755019,Overross - Ledbury Road Ross,2023-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
755019,Overross - Ledbury Road Ross,2023-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
755019,Overross - Ledbury Road Ross,2023-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
755019,Overross - Ledbury Road Ross,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
755019,Overross - Ledbury Road Ross,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.12
755019,Overross - Ledbury Road Ross,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
755019,Overross - Ledbury Road Ross,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
755019,Overross - Ledbury Road Ross,2023-04-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
755019,Overross - Ledbury Road Ross,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
755019,Overross - Ledbury Road Ross,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
755019,Overross - Ledbury Road Ross,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
755019,Overross - Ledbury Road Ross,2023-04-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-02T17:10:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
755019,Overross - Ledbury Road Ross,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
755019,Overross - Ledbury Road Ross,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
755019,Overross - Ledbury Road Ross,2023-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
