Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.7
755019,Overross - Ledbury Road Ross,2023-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
755019,Overross - Ledbury Road Ross,2023-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.09
755019,Overross - Ledbury Road Ross,2023-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
755019,Overross - Ledbury Road Ross,2023-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
755019,Overross - Ledbury Road Ross,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.12
755019,Overross - Ledbury Road Ross,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
755019,Overross - Ledbury Road Ross,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
755019,Overross - Ledbury Road Ross,2023-04-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
755019,Overross - Ledbury Road Ross,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
755019,Overross - Ledbury Road Ross,2023-04-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-02T17:00:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
755019,Overross - Ledbury Road Ross,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
755019,Overross - Ledbury Road Ross,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
755019,Overross - Ledbury Road Ross,2023-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.99
755019,Overross - Ledbury Road Ross,2023-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
755019,Overross - Ledbury Road Ross,2023-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.26
755019,Overross - Ledbury Road Ross,2023-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
755019,Overross - Ledbury Road Ross,2023-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
755019,Overross - Ledbury Road Ross,2023-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
755019,Overross - Ledbury Road Ross,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
755019,Overross - Ledbury Road Ross,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
755019,Overross - Ledbury Road Ross,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
755019,Overross - Ledbury Road Ross,2023-04-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
755019,Overross - Ledbury Road Ross,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
755019,Overross - Ledbury Road Ross,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
755019,Overross - Ledbury Road Ross,2023-04-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-04-02T16:50:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
755019,Overross - Ledbury Road Ross,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
755019,Overross - Ledbury Road Ross,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
755019,Overross - Ledbury Road Ross,2023-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.37
755019,Overross - Ledbury Road Ross,2023-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
755019,Overross - Ledbury Road Ross,2023-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
755019,Overross - Ledbury Road Ross,2023-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
755019,Overross - Ledbury Road Ross,2023-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
755019,Overross - Ledbury Road Ross,2023-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
755019,Overross - Ledbury Road Ross,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
755019,Overross - Ledbury Road Ross,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
755019,Overross - Ledbury Road Ross,2023-04-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
755019,Overross - Ledbury Road Ross,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
755019,Overross - Ledbury Road Ross,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
755019,Overross - Ledbury Road Ross,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
755019,Overross - Ledbury Road Ross,2023-04-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-02T16:40:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
755019,Overross - Ledbury Road Ross,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
755019,Overross - Ledbury Road Ross,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
755019,Overross - Ledbury Road Ross,2023-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.02
755019,Overross - Ledbury Road Ross,2023-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
755019,Overross - Ledbury Road Ross,2023-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
755019,Overross - Ledbury Road Ross,2023-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
755019,Overross - Ledbury Road Ross,2023-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
755019,Overross - Ledbury Road Ross,2023-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
755019,Overross - Ledbury Road Ross,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
755019,Overross - Ledbury Road Ross,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
755019,Overross - Ledbury Road Ross,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
755019,Overross - Ledbury Road Ross,2023-04-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
755019,Overross - Ledbury Road Ross,2023-04-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-04-02T16:30:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
755019,Overross - Ledbury Road Ross,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
755019,Overross - Ledbury Road Ross,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
755019,Overross - Ledbury Road Ross,2023-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.69
755019,Overross - Ledbury Road Ross,2023-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
755019,Overross - Ledbury Road Ross,2023-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.74
755019,Overross - Ledbury Road Ross,2023-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
755019,Overross - Ledbury Road Ross,2023-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
755019,Overross - Ledbury Road Ross,2023-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
755019,Overross - Ledbury Road Ross,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
755019,Overross - Ledbury Road Ross,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
755019,Overross - Ledbury Road Ross,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
755019,Overross - Ledbury Road Ross,2023-04-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
755019,Overross - Ledbury Road Ross,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
755019,Overross - Ledbury Road Ross,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-04-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-04-02T16:20:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
755019,Overross - Ledbury Road Ross,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
755019,Overross - Ledbury Road Ross,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
755019,Overross - Ledbury Road Ross,2023-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.64
755019,Overross - Ledbury Road Ross,2023-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
755019,Overross - Ledbury Road Ross,2023-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
755019,Overross - Ledbury Road Ross,2023-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
755019,Overross - Ledbury Road Ross,2023-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
755019,Overross - Ledbury Road Ross,2023-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
755019,Overross - Ledbury Road Ross,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
755019,Overross - Ledbury Road Ross,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
755019,Overross - Ledbury Road Ross,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
755019,Overross - Ledbury Road Ross,2023-04-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
755019,Overross - Ledbury Road Ross,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
755019,Overross - Ledbury Road Ross,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.61
755019,Overross - Ledbury Road Ross,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
755019,Overross - Ledbury Road Ross,2023-04-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
755019,Overross - Ledbury Road Ross,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-02T16:10:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
755019,Overross - Ledbury Road Ross,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
755019,Overross - Ledbury Road Ross,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
755019,Overross - Ledbury Road Ross,2023-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.28
755019,Overross - Ledbury Road Ross,2023-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.78
755019,Overross - Ledbury Road Ross,2023-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.89
755019,Overross - Ledbury Road Ross,2023-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
755019,Overross - Ledbury Road Ross,2023-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
755019,Overross - Ledbury Road Ross,2023-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
755019,Overross - Ledbury Road Ross,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
755019,Overross - Ledbury Road Ross,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
755019,Overross - Ledbury Road Ross,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
755019,Overross - Ledbury Road Ross,2023-04-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
755019,Overross - Ledbury Road Ross,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
755019,Overross - Ledbury Road Ross,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-04-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-02T16:00:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
755019,Overross - Ledbury Road Ross,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
755019,Overross - Ledbury Road Ross,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
755019,Overross - Ledbury Road Ross,2023-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
755019,Overross - Ledbury Road Ross,2023-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.19
755019,Overross - Ledbury Road Ross,2023-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
755019,Overross - Ledbury Road Ross,2023-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
755019,Overross - Ledbury Road Ross,2023-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
755019,Overross - Ledbury Road Ross,2023-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
755019,Overross - Ledbury Road Ross,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
755019,Overross - Ledbury Road Ross,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
755019,Overross - Ledbury Road Ross,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
755019,Overross - Ledbury Road Ross,2023-04-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
755019,Overross - Ledbury Road Ross,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
755019,Overross - Ledbury Road Ross,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-04-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-02T15:50:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
755019,Overross - Ledbury Road Ross,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
755019,Overross - Ledbury Road Ross,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
755019,Overross - Ledbury Road Ross,2023-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.09
755019,Overross - Ledbury Road Ross,2023-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
755019,Overross - Ledbury Road Ross,2023-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.82
755019,Overross - Ledbury Road Ross,2023-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
755019,Overross - Ledbury Road Ross,2023-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
755019,Overross - Ledbury Road Ross,2023-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
755019,Overross - Ledbury Road Ross,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
755019,Overross - Ledbury Road Ross,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
755019,Overross - Ledbury Road Ross,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
755019,Overross - Ledbury Road Ross,2023-04-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
755019,Overross - Ledbury Road Ross,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
755019,Overross - Ledbury Road Ross,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
755019,Overross - Ledbury Road Ross,2023-04-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-02T15:40:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
755019,Overross - Ledbury Road Ross,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
755019,Overross - Ledbury Road Ross,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
755019,Overross - Ledbury Road Ross,2023-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
755019,Overross - Ledbury Road Ross,2023-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
755019,Overross - Ledbury Road Ross,2023-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.95
755019,Overross - Ledbury Road Ross,2023-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
755019,Overross - Ledbury Road Ross,2023-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
755019,Overross - Ledbury Road Ross,2023-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
755019,Overross - Ledbury Road Ross,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
755019,Overross - Ledbury Road Ross,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
755019,Overross - Ledbury Road Ross,2023-04-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
755019,Overross - Ledbury Road Ross,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
755019,Overross - Ledbury Road Ross,2023-04-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-04-02T15:30:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
755019,Overross - Ledbury Road Ross,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
755019,Overross - Ledbury Road Ross,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
755019,Overross - Ledbury Road Ross,2023-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
755019,Overross - Ledbury Road Ross,2023-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
755019,Overross - Ledbury Road Ross,2023-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.68
755019,Overross - Ledbury Road Ross,2023-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
755019,Overross - Ledbury Road Ross,2023-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
755019,Overross - Ledbury Road Ross,2023-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
755019,Overross - Ledbury Road Ross,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
755019,Overross - Ledbury Road Ross,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
755019,Overross - Ledbury Road Ross,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
755019,Overross - Ledbury Road Ross,2023-04-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
755019,Overross - Ledbury Road Ross,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
755019,Overross - Ledbury Road Ross,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
755019,Overross - Ledbury Road Ross,2023-04-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-04-02T15:20:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
755019,Overross - Ledbury Road Ross,2023-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
755019,Overross - Ledbury Road Ross,2023-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
755019,Overross - Ledbury Road Ross,2023-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
755019,Overross - Ledbury Road Ross,2023-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
755019,Overross - Ledbury Road Ross,2023-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
755019,Overross - Ledbury Road Ross,2023-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
755019,Overross - Ledbury Road Ross,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
755019,Overross - Ledbury Road Ross,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
755019,Overross - Ledbury Road Ross,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
755019,Overross - Ledbury Road Ross,2023-04-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
755019,Overross - Ledbury Road Ross,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
755019,Overross - Ledbury Road Ross,2023-04-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-02T15:10:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
755019,Overross - Ledbury Road Ross,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
755019,Overross - Ledbury Road Ross,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
755019,Overross - Ledbury Road Ross,2023-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
755019,Overross - Ledbury Road Ross,2023-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
755019,Overross - Ledbury Road Ross,2023-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
755019,Overross - Ledbury Road Ross,2023-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
755019,Overross - Ledbury Road Ross,2023-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
755019,Overross - Ledbury Road Ross,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
755019,Overross - Ledbury Road Ross,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
755019,Overross - Ledbury Road Ross,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
755019,Overross - Ledbury Road Ross,2023-04-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
755019,Overross - Ledbury Road Ross,2023-04-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
