Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-02T15:00:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
755019,Overross - Ledbury Road Ross,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
755019,Overross - Ledbury Road Ross,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.31
755019,Overross - Ledbury Road Ross,2023-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
755019,Overross - Ledbury Road Ross,2023-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
755019,Overross - Ledbury Road Ross,2023-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
755019,Overross - Ledbury Road Ross,2023-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
755019,Overross - Ledbury Road Ross,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
755019,Overross - Ledbury Road Ross,2023-04-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
755019,Overross - Ledbury Road Ross,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
755019,Overross - Ledbury Road Ross,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-04-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-02T14:50:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
755019,Overross - Ledbury Road Ross,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
755019,Overross - Ledbury Road Ross,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
755019,Overross - Ledbury Road Ross,2023-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.58
755019,Overross - Ledbury Road Ross,2023-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
755019,Overross - Ledbury Road Ross,2023-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
755019,Overross - Ledbury Road Ross,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
755019,Overross - Ledbury Road Ross,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
755019,Overross - Ledbury Road Ross,2023-04-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
755019,Overross - Ledbury Road Ross,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
755019,Overross - Ledbury Road Ross,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
755019,Overross - Ledbury Road Ross,2023-04-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-04-02T14:40:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
755019,Overross - Ledbury Road Ross,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
755019,Overross - Ledbury Road Ross,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
755019,Overross - Ledbury Road Ross,2023-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
755019,Overross - Ledbury Road Ross,2023-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
755019,Overross - Ledbury Road Ross,2023-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
755019,Overross - Ledbury Road Ross,2023-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
755019,Overross - Ledbury Road Ross,2023-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
755019,Overross - Ledbury Road Ross,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
755019,Overross - Ledbury Road Ross,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
755019,Overross - Ledbury Road Ross,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
755019,Overross - Ledbury Road Ross,2023-04-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
755019,Overross - Ledbury Road Ross,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
755019,Overross - Ledbury Road Ross,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
755019,Overross - Ledbury Road Ross,2023-04-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-04-02T14:30:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
755019,Overross - Ledbury Road Ross,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
755019,Overross - Ledbury Road Ross,2023-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
755019,Overross - Ledbury Road Ross,2023-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
755019,Overross - Ledbury Road Ross,2023-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.19
755019,Overross - Ledbury Road Ross,2023-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
755019,Overross - Ledbury Road Ross,2023-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
755019,Overross - Ledbury Road Ross,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
755019,Overross - Ledbury Road Ross,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
755019,Overross - Ledbury Road Ross,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
755019,Overross - Ledbury Road Ross,2023-04-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
755019,Overross - Ledbury Road Ross,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
755019,Overross - Ledbury Road Ross,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
755019,Overross - Ledbury Road Ross,2023-04-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-04-02T14:20:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
755019,Overross - Ledbury Road Ross,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
755019,Overross - Ledbury Road Ross,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
755019,Overross - Ledbury Road Ross,2023-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
755019,Overross - Ledbury Road Ross,2023-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
755019,Overross - Ledbury Road Ross,2023-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
755019,Overross - Ledbury Road Ross,2023-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
755019,Overross - Ledbury Road Ross,2023-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
755019,Overross - Ledbury Road Ross,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
755019,Overross - Ledbury Road Ross,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
755019,Overross - Ledbury Road Ross,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
755019,Overross - Ledbury Road Ross,2023-04-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
755019,Overross - Ledbury Road Ross,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-04-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-02T14:10:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
755019,Overross - Ledbury Road Ross,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
755019,Overross - Ledbury Road Ross,2023-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
755019,Overross - Ledbury Road Ross,2023-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
755019,Overross - Ledbury Road Ross,2023-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
755019,Overross - Ledbury Road Ross,2023-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
755019,Overross - Ledbury Road Ross,2023-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
755019,Overross - Ledbury Road Ross,2023-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
755019,Overross - Ledbury Road Ross,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
755019,Overross - Ledbury Road Ross,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
755019,Overross - Ledbury Road Ross,2023-04-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
755019,Overross - Ledbury Road Ross,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
755019,Overross - Ledbury Road Ross,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
755019,Overross - Ledbury Road Ross,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
755019,Overross - Ledbury Road Ross,2023-04-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-04-02T14:00:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
755019,Overross - Ledbury Road Ross,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
755019,Overross - Ledbury Road Ross,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
755019,Overross - Ledbury Road Ross,2023-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
755019,Overross - Ledbury Road Ross,2023-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.9
755019,Overross - Ledbury Road Ross,2023-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.41
755019,Overross - Ledbury Road Ross,2023-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
755019,Overross - Ledbury Road Ross,2023-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
755019,Overross - Ledbury Road Ross,2023-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
755019,Overross - Ledbury Road Ross,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
755019,Overross - Ledbury Road Ross,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
755019,Overross - Ledbury Road Ross,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
755019,Overross - Ledbury Road Ross,2023-04-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
755019,Overross - Ledbury Road Ross,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
755019,Overross - Ledbury Road Ross,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
755019,Overross - Ledbury Road Ross,2023-04-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
755019,Overross - Ledbury Road Ross,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-04-02T13:50:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
755019,Overross - Ledbury Road Ross,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
755019,Overross - Ledbury Road Ross,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
755019,Overross - Ledbury Road Ross,2023-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.04
755019,Overross - Ledbury Road Ross,2023-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
755019,Overross - Ledbury Road Ross,2023-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.73
755019,Overross - Ledbury Road Ross,2023-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
755019,Overross - Ledbury Road Ross,2023-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
755019,Overross - Ledbury Road Ross,2023-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
755019,Overross - Ledbury Road Ross,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
755019,Overross - Ledbury Road Ross,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.99
755019,Overross - Ledbury Road Ross,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
755019,Overross - Ledbury Road Ross,2023-04-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
755019,Overross - Ledbury Road Ross,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
755019,Overross - Ledbury Road Ross,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
755019,Overross - Ledbury Road Ross,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
755019,Overross - Ledbury Road Ross,2023-04-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
755019,Overross - Ledbury Road Ross,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-04-02T13:40:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
755019,Overross - Ledbury Road Ross,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
755019,Overross - Ledbury Road Ross,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
755019,Overross - Ledbury Road Ross,2023-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.6
755019,Overross - Ledbury Road Ross,2023-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.87
755019,Overross - Ledbury Road Ross,2023-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.27
755019,Overross - Ledbury Road Ross,2023-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
755019,Overross - Ledbury Road Ross,2023-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
755019,Overross - Ledbury Road Ross,2023-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
755019,Overross - Ledbury Road Ross,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.7
755019,Overross - Ledbury Road Ross,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
755019,Overross - Ledbury Road Ross,2023-04-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
755019,Overross - Ledbury Road Ross,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
755019,Overross - Ledbury Road Ross,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
755019,Overross - Ledbury Road Ross,2023-04-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-02T13:30:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
755019,Overross - Ledbury Road Ross,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
755019,Overross - Ledbury Road Ross,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
755019,Overross - Ledbury Road Ross,2023-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.4
755019,Overross - Ledbury Road Ross,2023-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.4
755019,Overross - Ledbury Road Ross,2023-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
755019,Overross - Ledbury Road Ross,2023-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
755019,Overross - Ledbury Road Ross,2023-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
755019,Overross - Ledbury Road Ross,2023-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
755019,Overross - Ledbury Road Ross,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
755019,Overross - Ledbury Road Ross,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
755019,Overross - Ledbury Road Ross,2023-04-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
755019,Overross - Ledbury Road Ross,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
755019,Overross - Ledbury Road Ross,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
755019,Overross - Ledbury Road Ross,2023-04-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-02T13:20:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
755019,Overross - Ledbury Road Ross,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
755019,Overross - Ledbury Road Ross,2023-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
755019,Overross - Ledbury Road Ross,2023-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
755019,Overross - Ledbury Road Ross,2023-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755019,Overross - Ledbury Road Ross,2023-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
755019,Overross - Ledbury Road Ross,2023-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
755019,Overross - Ledbury Road Ross,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.8
755019,Overross - Ledbury Road Ross,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-04-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
755019,Overross - Ledbury Road Ross,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
755019,Overross - Ledbury Road Ross,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-04-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-02T13:10:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
755019,Overross - Ledbury Road Ross,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
755019,Overross - Ledbury Road Ross,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
755019,Overross - Ledbury Road Ross,2023-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
755019,Overross - Ledbury Road Ross,2023-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.62
755019,Overross - Ledbury Road Ross,2023-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
755019,Overross - Ledbury Road Ross,2023-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
755019,Overross - Ledbury Road Ross,2023-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
755019,Overross - Ledbury Road Ross,2023-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
755019,Overross - Ledbury Road Ross,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
755019,Overross - Ledbury Road Ross,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
755019,Overross - Ledbury Road Ross,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-04-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
755019,Overross - Ledbury Road Ross,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
755019,Overross - Ledbury Road Ross,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
755019,Overross - Ledbury Road Ross,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
755019,Overross - Ledbury Road Ross,2023-04-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
755019,Overross - Ledbury Road Ross,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-02T13:00:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
755019,Overross - Ledbury Road Ross,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
755019,Overross - Ledbury Road Ross,2023-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
755019,Overross - Ledbury Road Ross,2023-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
755019,Overross - Ledbury Road Ross,2023-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.65
755019,Overross - Ledbury Road Ross,2023-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
755019,Overross - Ledbury Road Ross,2023-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
755019,Overross - Ledbury Road Ross,2023-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
755019,Overross - Ledbury Road Ross,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
755019,Overross - Ledbury Road Ross,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
755019,Overross - Ledbury Road Ross,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
755019,Overross - Ledbury Road Ross,2023-04-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
