Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
755019,Overross - Ledbury Road Ross,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
755019,Overross - Ledbury Road Ross,2023-04-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-02T12:50:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
755019,Overross - Ledbury Road Ross,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
755019,Overross - Ledbury Road Ross,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
755019,Overross - Ledbury Road Ross,2023-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
755019,Overross - Ledbury Road Ross,2023-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
755019,Overross - Ledbury Road Ross,2023-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.2
755019,Overross - Ledbury Road Ross,2023-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
755019,Overross - Ledbury Road Ross,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
755019,Overross - Ledbury Road Ross,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
755019,Overross - Ledbury Road Ross,2023-04-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
755019,Overross - Ledbury Road Ross,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
755019,Overross - Ledbury Road Ross,2023-04-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-02T12:40:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
755019,Overross - Ledbury Road Ross,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
755019,Overross - Ledbury Road Ross,2023-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
755019,Overross - Ledbury Road Ross,2023-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
755019,Overross - Ledbury Road Ross,2023-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
755019,Overross - Ledbury Road Ross,2023-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
755019,Overross - Ledbury Road Ross,2023-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
755019,Overross - Ledbury Road Ross,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
755019,Overross - Ledbury Road Ross,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
755019,Overross - Ledbury Road Ross,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
755019,Overross - Ledbury Road Ross,2023-04-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
755019,Overross - Ledbury Road Ross,2023-04-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-04-02T12:30:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
755019,Overross - Ledbury Road Ross,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
755019,Overross - Ledbury Road Ross,2023-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
755019,Overross - Ledbury Road Ross,2023-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
755019,Overross - Ledbury Road Ross,2023-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
755019,Overross - Ledbury Road Ross,2023-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
755019,Overross - Ledbury Road Ross,2023-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
755019,Overross - Ledbury Road Ross,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
755019,Overross - Ledbury Road Ross,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
755019,Overross - Ledbury Road Ross,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
755019,Overross - Ledbury Road Ross,2023-04-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
755019,Overross - Ledbury Road Ross,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
755019,Overross - Ledbury Road Ross,2023-04-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
755019,Overross - Ledbury Road Ross,2023-04-02T12:20:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
755019,Overross - Ledbury Road Ross,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
755019,Overross - Ledbury Road Ross,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
755019,Overross - Ledbury Road Ross,2023-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.46
755019,Overross - Ledbury Road Ross,2023-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
755019,Overross - Ledbury Road Ross,2023-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.27
755019,Overross - Ledbury Road Ross,2023-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
755019,Overross - Ledbury Road Ross,2023-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
755019,Overross - Ledbury Road Ross,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
755019,Overross - Ledbury Road Ross,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
755019,Overross - Ledbury Road Ross,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
755019,Overross - Ledbury Road Ross,2023-04-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
755019,Overross - Ledbury Road Ross,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
755019,Overross - Ledbury Road Ross,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
755019,Overross - Ledbury Road Ross,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
755019,Overross - Ledbury Road Ross,2023-04-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-04-02T12:10:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
755019,Overross - Ledbury Road Ross,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
755019,Overross - Ledbury Road Ross,2023-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.56
755019,Overross - Ledbury Road Ross,2023-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
755019,Overross - Ledbury Road Ross,2023-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.34
755019,Overross - Ledbury Road Ross,2023-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
755019,Overross - Ledbury Road Ross,2023-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
755019,Overross - Ledbury Road Ross,2023-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
755019,Overross - Ledbury Road Ross,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
755019,Overross - Ledbury Road Ross,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
755019,Overross - Ledbury Road Ross,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
755019,Overross - Ledbury Road Ross,2023-04-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
755019,Overross - Ledbury Road Ross,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
755019,Overross - Ledbury Road Ross,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
755019,Overross - Ledbury Road Ross,2023-04-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
755019,Overross - Ledbury Road Ross,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-04-02T12:00:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
755019,Overross - Ledbury Road Ross,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
755019,Overross - Ledbury Road Ross,2023-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.88
755019,Overross - Ledbury Road Ross,2023-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.01
755019,Overross - Ledbury Road Ross,2023-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.36
755019,Overross - Ledbury Road Ross,2023-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
755019,Overross - Ledbury Road Ross,2023-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
755019,Overross - Ledbury Road Ross,2023-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
755019,Overross - Ledbury Road Ross,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
755019,Overross - Ledbury Road Ross,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
755019,Overross - Ledbury Road Ross,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
755019,Overross - Ledbury Road Ross,2023-04-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
755019,Overross - Ledbury Road Ross,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
755019,Overross - Ledbury Road Ross,2023-04-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-04-02T11:50:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
755019,Overross - Ledbury Road Ross,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
755019,Overross - Ledbury Road Ross,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
755019,Overross - Ledbury Road Ross,2023-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.63
755019,Overross - Ledbury Road Ross,2023-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
755019,Overross - Ledbury Road Ross,2023-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.54
755019,Overross - Ledbury Road Ross,2023-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
755019,Overross - Ledbury Road Ross,2023-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
755019,Overross - Ledbury Road Ross,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
755019,Overross - Ledbury Road Ross,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
755019,Overross - Ledbury Road Ross,2023-04-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
755019,Overross - Ledbury Road Ross,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
755019,Overross - Ledbury Road Ross,2023-04-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-04-02T11:40:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
755019,Overross - Ledbury Road Ross,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
755019,Overross - Ledbury Road Ross,2023-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
755019,Overross - Ledbury Road Ross,2023-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
755019,Overross - Ledbury Road Ross,2023-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
755019,Overross - Ledbury Road Ross,2023-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
755019,Overross - Ledbury Road Ross,2023-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
755019,Overross - Ledbury Road Ross,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
755019,Overross - Ledbury Road Ross,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
755019,Overross - Ledbury Road Ross,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
755019,Overross - Ledbury Road Ross,2023-04-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
755019,Overross - Ledbury Road Ross,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
755019,Overross - Ledbury Road Ross,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
755019,Overross - Ledbury Road Ross,2023-04-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-04-02T11:30:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
755019,Overross - Ledbury Road Ross,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
755019,Overross - Ledbury Road Ross,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
755019,Overross - Ledbury Road Ross,2023-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
755019,Overross - Ledbury Road Ross,2023-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
755019,Overross - Ledbury Road Ross,2023-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.37
755019,Overross - Ledbury Road Ross,2023-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
755019,Overross - Ledbury Road Ross,2023-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
755019,Overross - Ledbury Road Ross,2023-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
755019,Overross - Ledbury Road Ross,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
755019,Overross - Ledbury Road Ross,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
755019,Overross - Ledbury Road Ross,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
755019,Overross - Ledbury Road Ross,2023-04-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
755019,Overross - Ledbury Road Ross,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
755019,Overross - Ledbury Road Ross,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
755019,Overross - Ledbury Road Ross,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
755019,Overross - Ledbury Road Ross,2023-04-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-04-02T11:20:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
755019,Overross - Ledbury Road Ross,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
755019,Overross - Ledbury Road Ross,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
755019,Overross - Ledbury Road Ross,2023-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.22
755019,Overross - Ledbury Road Ross,2023-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
755019,Overross - Ledbury Road Ross,2023-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.23
755019,Overross - Ledbury Road Ross,2023-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
755019,Overross - Ledbury Road Ross,2023-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
755019,Overross - Ledbury Road Ross,2023-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
755019,Overross - Ledbury Road Ross,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
755019,Overross - Ledbury Road Ross,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
755019,Overross - Ledbury Road Ross,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
755019,Overross - Ledbury Road Ross,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
755019,Overross - Ledbury Road Ross,2023-04-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
755019,Overross - Ledbury Road Ross,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
755019,Overross - Ledbury Road Ross,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
755019,Overross - Ledbury Road Ross,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-04-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-04-02T11:10:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
755019,Overross - Ledbury Road Ross,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
755019,Overross - Ledbury Road Ross,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
755019,Overross - Ledbury Road Ross,2023-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
755019,Overross - Ledbury Road Ross,2023-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.46
755019,Overross - Ledbury Road Ross,2023-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
755019,Overross - Ledbury Road Ross,2023-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.12
755019,Overross - Ledbury Road Ross,2023-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
755019,Overross - Ledbury Road Ross,2023-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
755019,Overross - Ledbury Road Ross,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.49
755019,Overross - Ledbury Road Ross,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.71
755019,Overross - Ledbury Road Ross,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
755019,Overross - Ledbury Road Ross,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
755019,Overross - Ledbury Road Ross,2023-04-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
755019,Overross - Ledbury Road Ross,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
755019,Overross - Ledbury Road Ross,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
755019,Overross - Ledbury Road Ross,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
755019,Overross - Ledbury Road Ross,2023-04-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
755019,Overross - Ledbury Road Ross,2023-04-02T11:00:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
755019,Overross - Ledbury Road Ross,2023-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.46
755019,Overross - Ledbury Road Ross,2023-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
755019,Overross - Ledbury Road Ross,2023-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.91
755019,Overross - Ledbury Road Ross,2023-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
755019,Overross - Ledbury Road Ross,2023-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
755019,Overross - Ledbury Road Ross,2023-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
755019,Overross - Ledbury Road Ross,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
755019,Overross - Ledbury Road Ross,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
755019,Overross - Ledbury Road Ross,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
755019,Overross - Ledbury Road Ross,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
755019,Overross - Ledbury Road Ross,2023-04-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
755019,Overross - Ledbury Road Ross,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
755019,Overross - Ledbury Road Ross,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
755019,Overross - Ledbury Road Ross,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
755019,Overross - Ledbury Road Ross,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
755019,Overross - Ledbury Road Ross,2023-04-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
755019,Overross - Ledbury Road Ross,2023-04-02T10:50:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
755019,Overross - Ledbury Road Ross,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
755019,Overross - Ledbury Road Ross,2023-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
755019,Overross - Ledbury Road Ross,2023-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.46
755019,Overross - Ledbury Road Ross,2023-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
755019,Overross - Ledbury Road Ross,2023-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.6
755019,Overross - Ledbury Road Ross,2023-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
