Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
755019,Overross - Ledbury Road Ross,2023-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
755019,Overross - Ledbury Road Ross,2023-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.43
755019,Overross - Ledbury Road Ross,2023-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
755019,Overross - Ledbury Road Ross,2023-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
755019,Overross - Ledbury Road Ross,2023-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
755019,Overross - Ledbury Road Ross,2023-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
755019,Overross - Ledbury Road Ross,2023-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
755019,Overross - Ledbury Road Ross,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
755019,Overross - Ledbury Road Ross,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
755019,Overross - Ledbury Road Ross,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
755019,Overross - Ledbury Road Ross,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
755019,Overross - Ledbury Road Ross,2023-04-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
755019,Overross - Ledbury Road Ross,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
755019,Overross - Ledbury Road Ross,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
755019,Overross - Ledbury Road Ross,2023-04-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
755019,Overross - Ledbury Road Ross,2023-04-02T08:30:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
755019,Overross - Ledbury Road Ross,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
755019,Overross - Ledbury Road Ross,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
755019,Overross - Ledbury Road Ross,2023-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
755019,Overross - Ledbury Road Ross,2023-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.74
755019,Overross - Ledbury Road Ross,2023-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
755019,Overross - Ledbury Road Ross,2023-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.81
755019,Overross - Ledbury Road Ross,2023-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
755019,Overross - Ledbury Road Ross,2023-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
755019,Overross - Ledbury Road Ross,2023-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
755019,Overross - Ledbury Road Ross,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
755019,Overross - Ledbury Road Ross,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
755019,Overross - Ledbury Road Ross,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
755019,Overross - Ledbury Road Ross,2023-04-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
755019,Overross - Ledbury Road Ross,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.05
755019,Overross - Ledbury Road Ross,2023-04-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
755019,Overross - Ledbury Road Ross,2023-04-02T08:20:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
755019,Overross - Ledbury Road Ross,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
755019,Overross - Ledbury Road Ross,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
755019,Overross - Ledbury Road Ross,2023-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.22
755019,Overross - Ledbury Road Ross,2023-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
755019,Overross - Ledbury Road Ross,2023-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.47
755019,Overross - Ledbury Road Ross,2023-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
755019,Overross - Ledbury Road Ross,2023-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
755019,Overross - Ledbury Road Ross,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
755019,Overross - Ledbury Road Ross,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
755019,Overross - Ledbury Road Ross,2023-04-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
755019,Overross - Ledbury Road Ross,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
755019,Overross - Ledbury Road Ross,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
755019,Overross - Ledbury Road Ross,2023-04-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-02T08:10:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
755019,Overross - Ledbury Road Ross,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
755019,Overross - Ledbury Road Ross,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
755019,Overross - Ledbury Road Ross,2023-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.87
755019,Overross - Ledbury Road Ross,2023-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
755019,Overross - Ledbury Road Ross,2023-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.21
755019,Overross - Ledbury Road Ross,2023-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
755019,Overross - Ledbury Road Ross,2023-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
755019,Overross - Ledbury Road Ross,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
755019,Overross - Ledbury Road Ross,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
755019,Overross - Ledbury Road Ross,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
755019,Overross - Ledbury Road Ross,2023-04-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
755019,Overross - Ledbury Road Ross,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
755019,Overross - Ledbury Road Ross,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-04-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-02T08:00:00.000+00:00,transformer,,Temperature,C,17.8
755019,Overross - Ledbury Road Ross,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
755019,Overross - Ledbury Road Ross,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
755019,Overross - Ledbury Road Ross,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
755019,Overross - Ledbury Road Ross,2023-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
755019,Overross - Ledbury Road Ross,2023-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
755019,Overross - Ledbury Road Ross,2023-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.39
755019,Overross - Ledbury Road Ross,2023-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
755019,Overross - Ledbury Road Ross,2023-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
755019,Overross - Ledbury Road Ross,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
755019,Overross - Ledbury Road Ross,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
755019,Overross - Ledbury Road Ross,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
755019,Overross - Ledbury Road Ross,2023-04-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
755019,Overross - Ledbury Road Ross,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
755019,Overross - Ledbury Road Ross,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-04-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-02T07:50:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
755019,Overross - Ledbury Road Ross,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
755019,Overross - Ledbury Road Ross,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
755019,Overross - Ledbury Road Ross,2023-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
755019,Overross - Ledbury Road Ross,2023-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
755019,Overross - Ledbury Road Ross,2023-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
755019,Overross - Ledbury Road Ross,2023-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
755019,Overross - Ledbury Road Ross,2023-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
755019,Overross - Ledbury Road Ross,2023-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
755019,Overross - Ledbury Road Ross,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
755019,Overross - Ledbury Road Ross,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
755019,Overross - Ledbury Road Ross,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.62
755019,Overross - Ledbury Road Ross,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
755019,Overross - Ledbury Road Ross,2023-04-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
755019,Overross - Ledbury Road Ross,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
755019,Overross - Ledbury Road Ross,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
755019,Overross - Ledbury Road Ross,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
755019,Overross - Ledbury Road Ross,2023-04-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-02T07:40:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
755019,Overross - Ledbury Road Ross,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
755019,Overross - Ledbury Road Ross,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
755019,Overross - Ledbury Road Ross,2023-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.89
755019,Overross - Ledbury Road Ross,2023-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.83
755019,Overross - Ledbury Road Ross,2023-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.23
755019,Overross - Ledbury Road Ross,2023-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
755019,Overross - Ledbury Road Ross,2023-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
755019,Overross - Ledbury Road Ross,2023-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
755019,Overross - Ledbury Road Ross,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
755019,Overross - Ledbury Road Ross,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
755019,Overross - Ledbury Road Ross,2023-04-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
755019,Overross - Ledbury Road Ross,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
755019,Overross - Ledbury Road Ross,2023-04-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-04-02T07:30:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
755019,Overross - Ledbury Road Ross,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
755019,Overross - Ledbury Road Ross,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
755019,Overross - Ledbury Road Ross,2023-04-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-04-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
755019,Overross - Ledbury Road Ross,2023-04-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
755019,Overross - Ledbury Road Ross,2023-04-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.1
755019,Overross - Ledbury Road Ross,2023-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-04-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-04-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
755019,Overross - Ledbury Road Ross,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
755019,Overross - Ledbury Road Ross,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
755019,Overross - Ledbury Road Ross,2023-04-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-04-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
755019,Overross - Ledbury Road Ross,2023-04-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
755019,Overross - Ledbury Road Ross,2023-04-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
755019,Overross - Ledbury Road Ross,2023-04-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-04-02T07:20:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
755019,Overross - Ledbury Road Ross,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
755019,Overross - Ledbury Road Ross,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
755019,Overross - Ledbury Road Ross,2023-04-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
755019,Overross - Ledbury Road Ross,2023-04-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.55
755019,Overross - Ledbury Road Ross,2023-04-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
755019,Overross - Ledbury Road Ross,2023-04-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
755019,Overross - Ledbury Road Ross,2023-04-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-04-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-04-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-04-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
755019,Overross - Ledbury Road Ross,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
755019,Overross - Ledbury Road Ross,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
755019,Overross - Ledbury Road Ross,2023-04-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-04-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
755019,Overross - Ledbury Road Ross,2023-04-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
755019,Overross - Ledbury Road Ross,2023-04-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-04-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-04-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-04-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-02T07:10:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
755019,Overross - Ledbury Road Ross,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
755019,Overross - Ledbury Road Ross,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
755019,Overross - Ledbury Road Ross,2023-04-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-04-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-04-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-04-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
755019,Overross - Ledbury Road Ross,2023-04-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
755019,Overross - Ledbury Road Ross,2023-04-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.16
755019,Overross - Ledbury Road Ross,2023-04-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-04-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-04-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
755019,Overross - Ledbury Road Ross,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
755019,Overross - Ledbury Road Ross,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
755019,Overross - Ledbury Road Ross,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
755019,Overross - Ledbury Road Ross,2023-04-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
755019,Overross - Ledbury Road Ross,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-04-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-02T07:00:00.000+00:00,transformer,,Temperature,C,17.2
755019,Overross - Ledbury Road Ross,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
755019,Overross - Ledbury Road Ross,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
755019,Overross - Ledbury Road Ross,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
755019,Overross - Ledbury Road Ross,2023-04-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-04-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-04-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
755019,Overross - Ledbury Road Ross,2023-04-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
755019,Overross - Ledbury Road Ross,2023-04-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
755019,Overross - Ledbury Road Ross,2023-04-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-04-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
755019,Overross - Ledbury Road Ross,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
755019,Overross - Ledbury Road Ross,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-04-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
755019,Overross - Ledbury Road Ross,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
755019,Overross - Ledbury Road Ross,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-04-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-02T06:50:00.000+00:00,transformer,,Temperature,C,17.2
755019,Overross - Ledbury Road Ross,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
755019,Overross - Ledbury Road Ross,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
755019,Overross - Ledbury Road Ross,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
755019,Overross - Ledbury Road Ross,2023-04-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-04-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
755019,Overross - Ledbury Road Ross,2023-04-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-04-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
755019,Overross - Ledbury Road Ross,2023-04-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-04-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-04-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
755019,Overross - Ledbury Road Ross,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
755019,Overross - Ledbury Road Ross,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
755019,Overross - Ledbury Road Ross,2023-04-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
755019,Overross - Ledbury Road Ross,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
755019,Overross - Ledbury Road Ross,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
755019,Overross - Ledbury Road Ross,2023-04-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-02T06:40:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
755019,Overross - Ledbury Road Ross,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
755019,Overross - Ledbury Road Ross,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
755019,Overross - Ledbury Road Ross,2023-04-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-04-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
755019,Overross - Ledbury Road Ross,2023-04-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
755019,Overross - Ledbury Road Ross,2023-04-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
755019,Overross - Ledbury Road Ross,2023-04-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-04-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
755019,Overross - Ledbury Road Ross,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
755019,Overross - Ledbury Road Ross,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
755019,Overross - Ledbury Road Ross,2023-04-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
755019,Overross - Ledbury Road Ross,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
