Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-04-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-02T06:30:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
755019,Overross - Ledbury Road Ross,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
755019,Overross - Ledbury Road Ross,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
755019,Overross - Ledbury Road Ross,2023-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
755019,Overross - Ledbury Road Ross,2023-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.74
755019,Overross - Ledbury Road Ross,2023-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
755019,Overross - Ledbury Road Ross,2023-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
755019,Overross - Ledbury Road Ross,2023-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
755019,Overross - Ledbury Road Ross,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
755019,Overross - Ledbury Road Ross,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
755019,Overross - Ledbury Road Ross,2023-04-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
755019,Overross - Ledbury Road Ross,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
755019,Overross - Ledbury Road Ross,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
755019,Overross - Ledbury Road Ross,2023-04-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-04-02T06:20:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
755019,Overross - Ledbury Road Ross,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
755019,Overross - Ledbury Road Ross,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
755019,Overross - Ledbury Road Ross,2023-04-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-04-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-04-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.18
755019,Overross - Ledbury Road Ross,2023-04-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
755019,Overross - Ledbury Road Ross,2023-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
755019,Overross - Ledbury Road Ross,2023-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
755019,Overross - Ledbury Road Ross,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
755019,Overross - Ledbury Road Ross,2023-04-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
755019,Overross - Ledbury Road Ross,2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
755019,Overross - Ledbury Road Ross,2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
755019,Overross - Ledbury Road Ross,2023-04-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-04-02T06:10:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
755019,Overross - Ledbury Road Ross,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
755019,Overross - Ledbury Road Ross,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
755019,Overross - Ledbury Road Ross,2023-04-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-04-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-04-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
755019,Overross - Ledbury Road Ross,2023-04-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
755019,Overross - Ledbury Road Ross,2023-04-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
755019,Overross - Ledbury Road Ross,2023-04-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-04-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
755019,Overross - Ledbury Road Ross,2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
755019,Overross - Ledbury Road Ross,2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-04-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
755019,Overross - Ledbury Road Ross,2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
755019,Overross - Ledbury Road Ross,2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
755019,Overross - Ledbury Road Ross,2023-04-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-02T06:00:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
755019,Overross - Ledbury Road Ross,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
755019,Overross - Ledbury Road Ross,2023-04-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-04-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-04-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-04-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
755019,Overross - Ledbury Road Ross,2023-04-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
755019,Overross - Ledbury Road Ross,2023-04-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-04-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
755019,Overross - Ledbury Road Ross,2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
755019,Overross - Ledbury Road Ross,2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
755019,Overross - Ledbury Road Ross,2023-04-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-02T05:50:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
755019,Overross - Ledbury Road Ross,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
755019,Overross - Ledbury Road Ross,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
755019,Overross - Ledbury Road Ross,2023-04-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-04-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-04-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-04-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
755019,Overross - Ledbury Road Ross,2023-04-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
755019,Overross - Ledbury Road Ross,2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
755019,Overross - Ledbury Road Ross,2023-04-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
755019,Overross - Ledbury Road Ross,2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
755019,Overross - Ledbury Road Ross,2023-04-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-02T05:40:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
755019,Overross - Ledbury Road Ross,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
755019,Overross - Ledbury Road Ross,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
755019,Overross - Ledbury Road Ross,2023-04-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-04-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-04-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.54
755019,Overross - Ledbury Road Ross,2023-04-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-04-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.53
755019,Overross - Ledbury Road Ross,2023-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
755019,Overross - Ledbury Road Ross,2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
755019,Overross - Ledbury Road Ross,2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
755019,Overross - Ledbury Road Ross,2023-04-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
755019,Overross - Ledbury Road Ross,2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
755019,Overross - Ledbury Road Ross,2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
755019,Overross - Ledbury Road Ross,2023-04-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-02T05:30:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
755019,Overross - Ledbury Road Ross,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
755019,Overross - Ledbury Road Ross,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
755019,Overross - Ledbury Road Ross,2023-04-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-04-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-04-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-04-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
755019,Overross - Ledbury Road Ross,2023-04-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
755019,Overross - Ledbury Road Ross,2023-04-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
755019,Overross - Ledbury Road Ross,2023-04-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
755019,Overross - Ledbury Road Ross,2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
755019,Overross - Ledbury Road Ross,2023-04-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
755019,Overross - Ledbury Road Ross,2023-04-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
755019,Overross - Ledbury Road Ross,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
755019,Overross - Ledbury Road Ross,2023-04-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-04-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-04-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-04-02T05:20:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
755019,Overross - Ledbury Road Ross,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
755019,Overross - Ledbury Road Ross,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
755019,Overross - Ledbury Road Ross,2023-04-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-04-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-04-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
755019,Overross - Ledbury Road Ross,2023-04-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.59
755019,Overross - Ledbury Road Ross,2023-04-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
755019,Overross - Ledbury Road Ross,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
755019,Overross - Ledbury Road Ross,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
755019,Overross - Ledbury Road Ross,2023-04-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
755019,Overross - Ledbury Road Ross,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
755019,Overross - Ledbury Road Ross,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
755019,Overross - Ledbury Road Ross,2023-04-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-02T05:10:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
755019,Overross - Ledbury Road Ross,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
755019,Overross - Ledbury Road Ross,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
755019,Overross - Ledbury Road Ross,2023-04-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-04-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-04-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-04-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-04-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
755019,Overross - Ledbury Road Ross,2023-04-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
755019,Overross - Ledbury Road Ross,2023-04-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-04-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
755019,Overross - Ledbury Road Ross,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
755019,Overross - Ledbury Road Ross,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-04-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
755019,Overross - Ledbury Road Ross,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
755019,Overross - Ledbury Road Ross,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
755019,Overross - Ledbury Road Ross,2023-04-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-04-02T05:00:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
755019,Overross - Ledbury Road Ross,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
755019,Overross - Ledbury Road Ross,2023-04-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-04-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-04-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-04-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-04-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.06
755019,Overross - Ledbury Road Ross,2023-04-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.18
755019,Overross - Ledbury Road Ross,2023-04-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-04-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
755019,Overross - Ledbury Road Ross,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
755019,Overross - Ledbury Road Ross,2023-04-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
755019,Overross - Ledbury Road Ross,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
755019,Overross - Ledbury Road Ross,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
755019,Overross - Ledbury Road Ross,2023-04-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-04-02T04:50:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
755019,Overross - Ledbury Road Ross,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-04-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-04-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-04-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-04-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-04-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
755019,Overross - Ledbury Road Ross,2023-04-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
755019,Overross - Ledbury Road Ross,2023-04-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-04-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-04-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
755019,Overross - Ledbury Road Ross,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-04-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
755019,Overross - Ledbury Road Ross,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
755019,Overross - Ledbury Road Ross,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
755019,Overross - Ledbury Road Ross,2023-04-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-04-02T04:40:00.000+00:00,transformer,,Temperature,C,17.2
755019,Overross - Ledbury Road Ross,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
755019,Overross - Ledbury Road Ross,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
755019,Overross - Ledbury Road Ross,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
755019,Overross - Ledbury Road Ross,2023-04-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-04-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-04-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
755019,Overross - Ledbury Road Ross,2023-04-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
755019,Overross - Ledbury Road Ross,2023-04-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
755019,Overross - Ledbury Road Ross,2023-04-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-04-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
755019,Overross - Ledbury Road Ross,2023-04-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-04-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
755019,Overross - Ledbury Road Ross,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
755019,Overross - Ledbury Road Ross,2023-04-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-02T04:30:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
755019,Overross - Ledbury Road Ross,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-04-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-04-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-04-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-04-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-04-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
755019,Overross - Ledbury Road Ross,2023-04-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.89
755019,Overross - Ledbury Road Ross,2023-04-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-04-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-04-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
755019,Overross - Ledbury Road Ross,2023-04-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-04-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
