Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-04-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-04-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-04-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
755019,Overross - Ledbury Road Ross,2023-04-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
755019,Overross - Ledbury Road Ross,2023-04-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-04-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-04-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
755019,Overross - Ledbury Road Ross,2023-04-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
755019,Overross - Ledbury Road Ross,2023-04-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
755019,Overross - Ledbury Road Ross,2023-04-02T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
755019,Overross - Ledbury Road Ross,2023-04-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-02T02:10:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-04-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
755019,Overross - Ledbury Road Ross,2023-04-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
755019,Overross - Ledbury Road Ross,2023-04-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
755019,Overross - Ledbury Road Ross,2023-04-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-04-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-04-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-04-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
755019,Overross - Ledbury Road Ross,2023-04-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
755019,Overross - Ledbury Road Ross,2023-04-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
755019,Overross - Ledbury Road Ross,2023-04-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-04-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-04-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
755019,Overross - Ledbury Road Ross,2023-04-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
755019,Overross - Ledbury Road Ross,2023-04-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
755019,Overross - Ledbury Road Ross,2023-04-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-04-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
755019,Overross - Ledbury Road Ross,2023-04-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-04-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
755019,Overross - Ledbury Road Ross,2023-04-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-04-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-04-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-04-02T02:00:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-04-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
755019,Overross - Ledbury Road Ross,2023-04-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
755019,Overross - Ledbury Road Ross,2023-04-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
755019,Overross - Ledbury Road Ross,2023-04-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-04-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-04-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-04-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-04-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
755019,Overross - Ledbury Road Ross,2023-04-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.17
755019,Overross - Ledbury Road Ross,2023-04-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
755019,Overross - Ledbury Road Ross,2023-04-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-04-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-04-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
755019,Overross - Ledbury Road Ross,2023-04-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
755019,Overross - Ledbury Road Ross,2023-04-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-04-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-04-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
755019,Overross - Ledbury Road Ross,2023-04-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
755019,Overross - Ledbury Road Ross,2023-04-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
755019,Overross - Ledbury Road Ross,2023-04-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-04-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-04-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-04-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-04-02T01:50:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-04-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
755019,Overross - Ledbury Road Ross,2023-04-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-04-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
755019,Overross - Ledbury Road Ross,2023-04-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-04-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-04-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
755019,Overross - Ledbury Road Ross,2023-04-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
755019,Overross - Ledbury Road Ross,2023-04-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.15
755019,Overross - Ledbury Road Ross,2023-04-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-04-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-04-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-04-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
755019,Overross - Ledbury Road Ross,2023-04-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-04-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
755019,Overross - Ledbury Road Ross,2023-04-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
755019,Overross - Ledbury Road Ross,2023-04-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
755019,Overross - Ledbury Road Ross,2023-04-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
755019,Overross - Ledbury Road Ross,2023-04-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-04-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-04-02T01:40:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-04-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
755019,Overross - Ledbury Road Ross,2023-04-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
755019,Overross - Ledbury Road Ross,2023-04-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
755019,Overross - Ledbury Road Ross,2023-04-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
755019,Overross - Ledbury Road Ross,2023-04-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-04-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.82
755019,Overross - Ledbury Road Ross,2023-04-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
755019,Overross - Ledbury Road Ross,2023-04-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
755019,Overross - Ledbury Road Ross,2023-04-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-04-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-04-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-04-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
755019,Overross - Ledbury Road Ross,2023-04-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
755019,Overross - Ledbury Road Ross,2023-04-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
755019,Overross - Ledbury Road Ross,2023-04-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-04-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-04-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
755019,Overross - Ledbury Road Ross,2023-04-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
755019,Overross - Ledbury Road Ross,2023-04-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
755019,Overross - Ledbury Road Ross,2023-04-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
755019,Overross - Ledbury Road Ross,2023-04-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-04-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-02T01:30:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-04-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
755019,Overross - Ledbury Road Ross,2023-04-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
755019,Overross - Ledbury Road Ross,2023-04-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
755019,Overross - Ledbury Road Ross,2023-04-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-04-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-04-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.26
755019,Overross - Ledbury Road Ross,2023-04-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
755019,Overross - Ledbury Road Ross,2023-04-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-04-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-04-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-04-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
755019,Overross - Ledbury Road Ross,2023-04-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
755019,Overross - Ledbury Road Ross,2023-04-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
755019,Overross - Ledbury Road Ross,2023-04-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-04-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
755019,Overross - Ledbury Road Ross,2023-04-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
755019,Overross - Ledbury Road Ross,2023-04-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
755019,Overross - Ledbury Road Ross,2023-04-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-04-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-04-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-02T01:20:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-04-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-04-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-04-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
755019,Overross - Ledbury Road Ross,2023-04-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-04-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-04-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-04-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-04-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
755019,Overross - Ledbury Road Ross,2023-04-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
755019,Overross - Ledbury Road Ross,2023-04-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-04-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-04-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-04-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
755019,Overross - Ledbury Road Ross,2023-04-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
755019,Overross - Ledbury Road Ross,2023-04-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-04-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-04-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
755019,Overross - Ledbury Road Ross,2023-04-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
755019,Overross - Ledbury Road Ross,2023-04-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
755019,Overross - Ledbury Road Ross,2023-04-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-04-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-04-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-04-02T01:10:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-04-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
755019,Overross - Ledbury Road Ross,2023-04-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-04-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
755019,Overross - Ledbury Road Ross,2023-04-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-04-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-04-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-04-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-04-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
755019,Overross - Ledbury Road Ross,2023-04-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-04-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-04-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-04-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-04-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-04-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
755019,Overross - Ledbury Road Ross,2023-04-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-04-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-04-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
755019,Overross - Ledbury Road Ross,2023-04-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
755019,Overross - Ledbury Road Ross,2023-04-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
755019,Overross - Ledbury Road Ross,2023-04-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-04-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-04-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-04-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-02T01:00:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-04-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
755019,Overross - Ledbury Road Ross,2023-04-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
755019,Overross - Ledbury Road Ross,2023-04-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
755019,Overross - Ledbury Road Ross,2023-04-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-04-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-04-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-04-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-04-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.71
755019,Overross - Ledbury Road Ross,2023-04-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-04-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
755019,Overross - Ledbury Road Ross,2023-04-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-04-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-04-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-04-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
755019,Overross - Ledbury Road Ross,2023-04-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
755019,Overross - Ledbury Road Ross,2023-04-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-04-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-04-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
755019,Overross - Ledbury Road Ross,2023-04-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
755019,Overross - Ledbury Road Ross,2023-04-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
755019,Overross - Ledbury Road Ross,2023-04-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-04-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-04-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-02T00:50:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
755019,Overross - Ledbury Road Ross,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
755019,Overross - Ledbury Road Ross,2023-04-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-04-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-04-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-04-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
755019,Overross - Ledbury Road Ross,2023-04-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
755019,Overross - Ledbury Road Ross,2023-04-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-04-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-04-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-04-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
755019,Overross - Ledbury Road Ross,2023-04-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
755019,Overross - Ledbury Road Ross,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
755019,Overross - Ledbury Road Ross,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-04-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
755019,Overross - Ledbury Road Ross,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
755019,Overross - Ledbury Road Ross,2023-04-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
755019,Overross - Ledbury Road Ross,2023-04-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-04-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-04-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-04-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-04-02T00:40:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
755019,Overross - Ledbury Road Ross,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
755019,Overross - Ledbury Road Ross,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
755019,Overross - Ledbury Road Ross,2023-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
755019,Overross - Ledbury Road Ross,2023-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
755019,Overross - Ledbury Road Ross,2023-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
755019,Overross - Ledbury Road Ross,2023-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
755019,Overross - Ledbury Road Ross,2023-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
755019,Overross - Ledbury Road Ross,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.55
755019,Overross - Ledbury Road Ross,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-04-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
755019,Overross - Ledbury Road Ross,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
755019,Overross - Ledbury Road Ross,2023-04-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
755019,Overross - Ledbury Road Ross,2023-04-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
755019,Overross - Ledbury Road Ross,2023-04-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-04-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-04-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-04-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-02T00:30:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
755019,Overross - Ledbury Road Ross,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
755019,Overross - Ledbury Road Ross,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
755019,Overross - Ledbury Road Ross,2023-04-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-04-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
755019,Overross - Ledbury Road Ross,2023-04-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-04-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
755019,Overross - Ledbury Road Ross,2023-04-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
755019,Overross - Ledbury Road Ross,2023-04-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
755019,Overross - Ledbury Road Ross,2023-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.48
755019,Overross - Ledbury Road Ross,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-04-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
755019,Overross - Ledbury Road Ross,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
755019,Overross - Ledbury Road Ross,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
755019,Overross - Ledbury Road Ross,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
755019,Overross - Ledbury Road Ross,2023-04-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-04-02T00:20:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
755019,Overross - Ledbury Road Ross,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
755019,Overross - Ledbury Road Ross,2023-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
755019,Overross - Ledbury Road Ross,2023-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
755019,Overross - Ledbury Road Ross,2023-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
755019,Overross - Ledbury Road Ross,2023-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
755019,Overross - Ledbury Road Ross,2023-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
755019,Overross - Ledbury Road Ross,2023-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
755019,Overross - Ledbury Road Ross,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
755019,Overross - Ledbury Road Ross,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
755019,Overross - Ledbury Road Ross,2023-04-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
755019,Overross - Ledbury Road Ross,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
755019,Overross - Ledbury Road Ross,2023-04-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-02T00:10:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
755019,Overross - Ledbury Road Ross,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
