Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
755019,Overross - Ledbury Road Ross,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
755019,Overross - Ledbury Road Ross,2023-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
755019,Overross - Ledbury Road Ross,2023-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
755019,Overross - Ledbury Road Ross,2023-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
755019,Overross - Ledbury Road Ross,2023-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
755019,Overross - Ledbury Road Ross,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
755019,Overross - Ledbury Road Ross,2023-04-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
755019,Overross - Ledbury Road Ross,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
755019,Overross - Ledbury Road Ross,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
755019,Overross - Ledbury Road Ross,2023-04-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-04-02T00:00:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
755019,Overross - Ledbury Road Ross,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
755019,Overross - Ledbury Road Ross,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
755019,Overross - Ledbury Road Ross,2023-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
755019,Overross - Ledbury Road Ross,2023-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
755019,Overross - Ledbury Road Ross,2023-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
755019,Overross - Ledbury Road Ross,2023-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
755019,Overross - Ledbury Road Ross,2023-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
755019,Overross - Ledbury Road Ross,2023-04-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
755019,Overross - Ledbury Road Ross,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
755019,Overross - Ledbury Road Ross,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
755019,Overross - Ledbury Road Ross,2023-04-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-03T23:50:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
755019,Overross - Ledbury Road Ross,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
755019,Overross - Ledbury Road Ross,2023-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
755019,Overross - Ledbury Road Ross,2023-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
755019,Overross - Ledbury Road Ross,2023-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-04-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-04-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-04-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
755019,Overross - Ledbury Road Ross,2023-04-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
755019,Overross - Ledbury Road Ross,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
755019,Overross - Ledbury Road Ross,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
755019,Overross - Ledbury Road Ross,2023-04-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-04-03T23:40:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
755019,Overross - Ledbury Road Ross,2023-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
755019,Overross - Ledbury Road Ross,2023-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
755019,Overross - Ledbury Road Ross,2023-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
755019,Overross - Ledbury Road Ross,2023-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
755019,Overross - Ledbury Road Ross,2023-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-04-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-04-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-04-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
755019,Overross - Ledbury Road Ross,2023-04-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
755019,Overross - Ledbury Road Ross,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
755019,Overross - Ledbury Road Ross,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
755019,Overross - Ledbury Road Ross,2023-04-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-04-03T23:30:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
755019,Overross - Ledbury Road Ross,2023-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
755019,Overross - Ledbury Road Ross,2023-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
755019,Overross - Ledbury Road Ross,2023-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
755019,Overross - Ledbury Road Ross,2023-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
755019,Overross - Ledbury Road Ross,2023-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
755019,Overross - Ledbury Road Ross,2023-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.75
755019,Overross - Ledbury Road Ross,2023-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
755019,Overross - Ledbury Road Ross,2023-04-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-04-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
755019,Overross - Ledbury Road Ross,2023-04-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
755019,Overross - Ledbury Road Ross,2023-04-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-04-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
755019,Overross - Ledbury Road Ross,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
755019,Overross - Ledbury Road Ross,2023-04-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-04-03T23:20:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
755019,Overross - Ledbury Road Ross,2023-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
755019,Overross - Ledbury Road Ross,2023-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
755019,Overross - Ledbury Road Ross,2023-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
755019,Overross - Ledbury Road Ross,2023-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.3
755019,Overross - Ledbury Road Ross,2023-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
755019,Overross - Ledbury Road Ross,2023-04-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
755019,Overross - Ledbury Road Ross,2023-04-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-04-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-04-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
755019,Overross - Ledbury Road Ross,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
755019,Overross - Ledbury Road Ross,2023-04-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-04-03T23:10:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
755019,Overross - Ledbury Road Ross,2023-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
755019,Overross - Ledbury Road Ross,2023-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.68
755019,Overross - Ledbury Road Ross,2023-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-04-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-04-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-04-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
755019,Overross - Ledbury Road Ross,2023-04-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
755019,Overross - Ledbury Road Ross,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
755019,Overross - Ledbury Road Ross,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
755019,Overross - Ledbury Road Ross,2023-04-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-04-03T23:00:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
755019,Overross - Ledbury Road Ross,2023-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
755019,Overross - Ledbury Road Ross,2023-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
755019,Overross - Ledbury Road Ross,2023-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
755019,Overross - Ledbury Road Ross,2023-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
755019,Overross - Ledbury Road Ross,2023-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
755019,Overross - Ledbury Road Ross,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
755019,Overross - Ledbury Road Ross,2023-04-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
755019,Overross - Ledbury Road Ross,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
755019,Overross - Ledbury Road Ross,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
755019,Overross - Ledbury Road Ross,2023-04-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-04-03T22:50:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-04-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-04-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
755019,Overross - Ledbury Road Ross,2023-04-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-04-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-04-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-04-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.82
755019,Overross - Ledbury Road Ross,2023-04-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
755019,Overross - Ledbury Road Ross,2023-04-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
755019,Overross - Ledbury Road Ross,2023-04-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-04-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
755019,Overross - Ledbury Road Ross,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
755019,Overross - Ledbury Road Ross,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
755019,Overross - Ledbury Road Ross,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
755019,Overross - Ledbury Road Ross,2023-04-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
755019,Overross - Ledbury Road Ross,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
755019,Overross - Ledbury Road Ross,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
755019,Overross - Ledbury Road Ross,2023-04-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-03T22:40:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
755019,Overross - Ledbury Road Ross,2023-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
755019,Overross - Ledbury Road Ross,2023-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
755019,Overross - Ledbury Road Ross,2023-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
755019,Overross - Ledbury Road Ross,2023-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
755019,Overross - Ledbury Road Ross,2023-04-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-04-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-04-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
755019,Overross - Ledbury Road Ross,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
755019,Overross - Ledbury Road Ross,2023-04-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
755019,Overross - Ledbury Road Ross,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
755019,Overross - Ledbury Road Ross,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
755019,Overross - Ledbury Road Ross,2023-04-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-03T22:30:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-04-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
755019,Overross - Ledbury Road Ross,2023-04-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
755019,Overross - Ledbury Road Ross,2023-04-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-04-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-04-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-04-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
755019,Overross - Ledbury Road Ross,2023-04-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
755019,Overross - Ledbury Road Ross,2023-04-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.25
755019,Overross - Ledbury Road Ross,2023-04-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-04-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-04-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
755019,Overross - Ledbury Road Ross,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
755019,Overross - Ledbury Road Ross,2023-04-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
755019,Overross - Ledbury Road Ross,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
755019,Overross - Ledbury Road Ross,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
755019,Overross - Ledbury Road Ross,2023-04-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-03T22:20:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-04-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
755019,Overross - Ledbury Road Ross,2023-04-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-04-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
755019,Overross - Ledbury Road Ross,2023-04-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-04-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-04-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.86
755019,Overross - Ledbury Road Ross,2023-04-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
755019,Overross - Ledbury Road Ross,2023-04-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-04-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-04-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-04-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-04-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-04-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
755019,Overross - Ledbury Road Ross,2023-04-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
755019,Overross - Ledbury Road Ross,2023-04-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
755019,Overross - Ledbury Road Ross,2023-04-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
755019,Overross - Ledbury Road Ross,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
755019,Overross - Ledbury Road Ross,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-04-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-03T22:10:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
755019,Overross - Ledbury Road Ross,2023-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
755019,Overross - Ledbury Road Ross,2023-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
755019,Overross - Ledbury Road Ross,2023-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
755019,Overross - Ledbury Road Ross,2023-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
755019,Overross - Ledbury Road Ross,2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
755019,Overross - Ledbury Road Ross,2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
755019,Overross - Ledbury Road Ross,2023-04-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
