Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
755019,Overross - Ledbury Road Ross,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
755019,Overross - Ledbury Road Ross,2023-04-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-04-03T22:00:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
755019,Overross - Ledbury Road Ross,2023-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
755019,Overross - Ledbury Road Ross,2023-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
755019,Overross - Ledbury Road Ross,2023-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
755019,Overross - Ledbury Road Ross,2023-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
755019,Overross - Ledbury Road Ross,2023-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
755019,Overross - Ledbury Road Ross,2023-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.6
755019,Overross - Ledbury Road Ross,2023-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
755019,Overross - Ledbury Road Ross,2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
755019,Overross - Ledbury Road Ross,2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-04-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
755019,Overross - Ledbury Road Ross,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
755019,Overross - Ledbury Road Ross,2023-04-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-03T21:50:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
755019,Overross - Ledbury Road Ross,2023-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
755019,Overross - Ledbury Road Ross,2023-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
755019,Overross - Ledbury Road Ross,2023-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
755019,Overross - Ledbury Road Ross,2023-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
755019,Overross - Ledbury Road Ross,2023-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
755019,Overross - Ledbury Road Ross,2023-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
755019,Overross - Ledbury Road Ross,2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
755019,Overross - Ledbury Road Ross,2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-04-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
755019,Overross - Ledbury Road Ross,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
755019,Overross - Ledbury Road Ross,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
755019,Overross - Ledbury Road Ross,2023-04-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-03T21:40:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
755019,Overross - Ledbury Road Ross,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
755019,Overross - Ledbury Road Ross,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
755019,Overross - Ledbury Road Ross,2023-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
755019,Overross - Ledbury Road Ross,2023-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
755019,Overross - Ledbury Road Ross,2023-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
755019,Overross - Ledbury Road Ross,2023-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
755019,Overross - Ledbury Road Ross,2023-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
755019,Overross - Ledbury Road Ross,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
755019,Overross - Ledbury Road Ross,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
755019,Overross - Ledbury Road Ross,2023-04-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
755019,Overross - Ledbury Road Ross,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
755019,Overross - Ledbury Road Ross,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
755019,Overross - Ledbury Road Ross,2023-04-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-03T21:30:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
755019,Overross - Ledbury Road Ross,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
755019,Overross - Ledbury Road Ross,2023-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
755019,Overross - Ledbury Road Ross,2023-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
755019,Overross - Ledbury Road Ross,2023-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
755019,Overross - Ledbury Road Ross,2023-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
755019,Overross - Ledbury Road Ross,2023-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
755019,Overross - Ledbury Road Ross,2023-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
755019,Overross - Ledbury Road Ross,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
755019,Overross - Ledbury Road Ross,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-04-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
755019,Overross - Ledbury Road Ross,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
755019,Overross - Ledbury Road Ross,2023-04-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-03T21:20:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
755019,Overross - Ledbury Road Ross,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
755019,Overross - Ledbury Road Ross,2023-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
755019,Overross - Ledbury Road Ross,2023-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
755019,Overross - Ledbury Road Ross,2023-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
755019,Overross - Ledbury Road Ross,2023-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
755019,Overross - Ledbury Road Ross,2023-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
755019,Overross - Ledbury Road Ross,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
755019,Overross - Ledbury Road Ross,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
755019,Overross - Ledbury Road Ross,2023-04-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
755019,Overross - Ledbury Road Ross,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
755019,Overross - Ledbury Road Ross,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
755019,Overross - Ledbury Road Ross,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
755019,Overross - Ledbury Road Ross,2023-04-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-03T21:10:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
755019,Overross - Ledbury Road Ross,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
755019,Overross - Ledbury Road Ross,2023-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.37
755019,Overross - Ledbury Road Ross,2023-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755019,Overross - Ledbury Road Ross,2023-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
755019,Overross - Ledbury Road Ross,2023-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
755019,Overross - Ledbury Road Ross,2023-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
755019,Overross - Ledbury Road Ross,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
755019,Overross - Ledbury Road Ross,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-04-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
755019,Overross - Ledbury Road Ross,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
755019,Overross - Ledbury Road Ross,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-04-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-03T21:00:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
755019,Overross - Ledbury Road Ross,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
755019,Overross - Ledbury Road Ross,2023-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
755019,Overross - Ledbury Road Ross,2023-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
755019,Overross - Ledbury Road Ross,2023-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.06
755019,Overross - Ledbury Road Ross,2023-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
755019,Overross - Ledbury Road Ross,2023-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
755019,Overross - Ledbury Road Ross,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-04-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
755019,Overross - Ledbury Road Ross,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
755019,Overross - Ledbury Road Ross,2023-04-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-03T20:50:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
755019,Overross - Ledbury Road Ross,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
755019,Overross - Ledbury Road Ross,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
755019,Overross - Ledbury Road Ross,2023-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
755019,Overross - Ledbury Road Ross,2023-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.34
755019,Overross - Ledbury Road Ross,2023-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
755019,Overross - Ledbury Road Ross,2023-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
755019,Overross - Ledbury Road Ross,2023-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
755019,Overross - Ledbury Road Ross,2023-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
755019,Overross - Ledbury Road Ross,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
755019,Overross - Ledbury Road Ross,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-04-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
755019,Overross - Ledbury Road Ross,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
755019,Overross - Ledbury Road Ross,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
755019,Overross - Ledbury Road Ross,2023-04-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-03T20:40:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
755019,Overross - Ledbury Road Ross,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
755019,Overross - Ledbury Road Ross,2023-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
755019,Overross - Ledbury Road Ross,2023-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
755019,Overross - Ledbury Road Ross,2023-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
755019,Overross - Ledbury Road Ross,2023-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
755019,Overross - Ledbury Road Ross,2023-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
755019,Overross - Ledbury Road Ross,2023-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
755019,Overross - Ledbury Road Ross,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
755019,Overross - Ledbury Road Ross,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-04-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
755019,Overross - Ledbury Road Ross,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
755019,Overross - Ledbury Road Ross,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
755019,Overross - Ledbury Road Ross,2023-04-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-03T20:30:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
755019,Overross - Ledbury Road Ross,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
755019,Overross - Ledbury Road Ross,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
755019,Overross - Ledbury Road Ross,2023-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
755019,Overross - Ledbury Road Ross,2023-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.15
755019,Overross - Ledbury Road Ross,2023-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
755019,Overross - Ledbury Road Ross,2023-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
755019,Overross - Ledbury Road Ross,2023-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
755019,Overross - Ledbury Road Ross,2023-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
755019,Overross - Ledbury Road Ross,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
755019,Overross - Ledbury Road Ross,2023-04-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
755019,Overross - Ledbury Road Ross,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
755019,Overross - Ledbury Road Ross,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755019,Overross - Ledbury Road Ross,2023-04-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-03T20:20:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
755019,Overross - Ledbury Road Ross,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
755019,Overross - Ledbury Road Ross,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
755019,Overross - Ledbury Road Ross,2023-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
755019,Overross - Ledbury Road Ross,2023-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
755019,Overross - Ledbury Road Ross,2023-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.18
755019,Overross - Ledbury Road Ross,2023-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
755019,Overross - Ledbury Road Ross,2023-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
755019,Overross - Ledbury Road Ross,2023-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
755019,Overross - Ledbury Road Ross,2023-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
755019,Overross - Ledbury Road Ross,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
755019,Overross - Ledbury Road Ross,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
755019,Overross - Ledbury Road Ross,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
755019,Overross - Ledbury Road Ross,2023-04-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
755019,Overross - Ledbury Road Ross,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
755019,Overross - Ledbury Road Ross,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
755019,Overross - Ledbury Road Ross,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-04-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-03T20:10:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
755019,Overross - Ledbury Road Ross,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
755019,Overross - Ledbury Road Ross,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
755019,Overross - Ledbury Road Ross,2023-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
755019,Overross - Ledbury Road Ross,2023-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.34
755019,Overross - Ledbury Road Ross,2023-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
755019,Overross - Ledbury Road Ross,2023-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.01
755019,Overross - Ledbury Road Ross,2023-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
755019,Overross - Ledbury Road Ross,2023-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
755019,Overross - Ledbury Road Ross,2023-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
755019,Overross - Ledbury Road Ross,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
755019,Overross - Ledbury Road Ross,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-04-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
755019,Overross - Ledbury Road Ross,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
755019,Overross - Ledbury Road Ross,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
755019,Overross - Ledbury Road Ross,2023-04-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-03T20:00:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
755019,Overross - Ledbury Road Ross,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
755019,Overross - Ledbury Road Ross,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
755019,Overross - Ledbury Road Ross,2023-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
755019,Overross - Ledbury Road Ross,2023-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
755019,Overross - Ledbury Road Ross,2023-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
755019,Overross - Ledbury Road Ross,2023-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
755019,Overross - Ledbury Road Ross,2023-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.9
