Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
755019,Overross - Ledbury Road Ross,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
755019,Overross - Ledbury Road Ross,2023-04-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
755019,Overross - Ledbury Road Ross,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
755019,Overross - Ledbury Road Ross,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-04-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-03T19:50:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
755019,Overross - Ledbury Road Ross,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
755019,Overross - Ledbury Road Ross,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
755019,Overross - Ledbury Road Ross,2023-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.66
755019,Overross - Ledbury Road Ross,2023-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
755019,Overross - Ledbury Road Ross,2023-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
755019,Overross - Ledbury Road Ross,2023-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
755019,Overross - Ledbury Road Ross,2023-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
755019,Overross - Ledbury Road Ross,2023-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
755019,Overross - Ledbury Road Ross,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
755019,Overross - Ledbury Road Ross,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-04-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
755019,Overross - Ledbury Road Ross,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
755019,Overross - Ledbury Road Ross,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
755019,Overross - Ledbury Road Ross,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-04-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-03T19:40:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
755019,Overross - Ledbury Road Ross,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
755019,Overross - Ledbury Road Ross,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
755019,Overross - Ledbury Road Ross,2023-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
755019,Overross - Ledbury Road Ross,2023-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.53
755019,Overross - Ledbury Road Ross,2023-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
755019,Overross - Ledbury Road Ross,2023-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.79
755019,Overross - Ledbury Road Ross,2023-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
755019,Overross - Ledbury Road Ross,2023-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
755019,Overross - Ledbury Road Ross,2023-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
755019,Overross - Ledbury Road Ross,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.05
755019,Overross - Ledbury Road Ross,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
755019,Overross - Ledbury Road Ross,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-04-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
755019,Overross - Ledbury Road Ross,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
755019,Overross - Ledbury Road Ross,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
755019,Overross - Ledbury Road Ross,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
755019,Overross - Ledbury Road Ross,2023-04-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-03T19:30:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
755019,Overross - Ledbury Road Ross,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
755019,Overross - Ledbury Road Ross,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
755019,Overross - Ledbury Road Ross,2023-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.39
755019,Overross - Ledbury Road Ross,2023-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
755019,Overross - Ledbury Road Ross,2023-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
755019,Overross - Ledbury Road Ross,2023-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
755019,Overross - Ledbury Road Ross,2023-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
755019,Overross - Ledbury Road Ross,2023-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
755019,Overross - Ledbury Road Ross,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
755019,Overross - Ledbury Road Ross,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.55
755019,Overross - Ledbury Road Ross,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
755019,Overross - Ledbury Road Ross,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-04-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
755019,Overross - Ledbury Road Ross,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
755019,Overross - Ledbury Road Ross,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
755019,Overross - Ledbury Road Ross,2023-04-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-04-03T19:20:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
755019,Overross - Ledbury Road Ross,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
755019,Overross - Ledbury Road Ross,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
755019,Overross - Ledbury Road Ross,2023-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.19
755019,Overross - Ledbury Road Ross,2023-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.72
755019,Overross - Ledbury Road Ross,2023-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.3
755019,Overross - Ledbury Road Ross,2023-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
755019,Overross - Ledbury Road Ross,2023-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
755019,Overross - Ledbury Road Ross,2023-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
755019,Overross - Ledbury Road Ross,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.12
755019,Overross - Ledbury Road Ross,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
755019,Overross - Ledbury Road Ross,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
755019,Overross - Ledbury Road Ross,2023-04-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
755019,Overross - Ledbury Road Ross,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
755019,Overross - Ledbury Road Ross,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-04-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-03T19:10:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
755019,Overross - Ledbury Road Ross,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
755019,Overross - Ledbury Road Ross,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
755019,Overross - Ledbury Road Ross,2023-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.86
755019,Overross - Ledbury Road Ross,2023-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.77
755019,Overross - Ledbury Road Ross,2023-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
755019,Overross - Ledbury Road Ross,2023-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
755019,Overross - Ledbury Road Ross,2023-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
755019,Overross - Ledbury Road Ross,2023-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
755019,Overross - Ledbury Road Ross,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
755019,Overross - Ledbury Road Ross,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
755019,Overross - Ledbury Road Ross,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
755019,Overross - Ledbury Road Ross,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
755019,Overross - Ledbury Road Ross,2023-04-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
755019,Overross - Ledbury Road Ross,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
755019,Overross - Ledbury Road Ross,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
755019,Overross - Ledbury Road Ross,2023-04-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-03T19:00:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
755019,Overross - Ledbury Road Ross,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
755019,Overross - Ledbury Road Ross,2023-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.19
755019,Overross - Ledbury Road Ross,2023-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.63
755019,Overross - Ledbury Road Ross,2023-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
755019,Overross - Ledbury Road Ross,2023-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
755019,Overross - Ledbury Road Ross,2023-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
755019,Overross - Ledbury Road Ross,2023-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
755019,Overross - Ledbury Road Ross,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
755019,Overross - Ledbury Road Ross,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
755019,Overross - Ledbury Road Ross,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-04-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
755019,Overross - Ledbury Road Ross,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
755019,Overross - Ledbury Road Ross,2023-04-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-03T18:50:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
755019,Overross - Ledbury Road Ross,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
755019,Overross - Ledbury Road Ross,2023-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
755019,Overross - Ledbury Road Ross,2023-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.72
755019,Overross - Ledbury Road Ross,2023-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
755019,Overross - Ledbury Road Ross,2023-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
755019,Overross - Ledbury Road Ross,2023-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
755019,Overross - Ledbury Road Ross,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
755019,Overross - Ledbury Road Ross,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
755019,Overross - Ledbury Road Ross,2023-04-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
755019,Overross - Ledbury Road Ross,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
755019,Overross - Ledbury Road Ross,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-04-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-04-03T18:40:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
755019,Overross - Ledbury Road Ross,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
755019,Overross - Ledbury Road Ross,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
755019,Overross - Ledbury Road Ross,2023-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
755019,Overross - Ledbury Road Ross,2023-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
755019,Overross - Ledbury Road Ross,2023-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
755019,Overross - Ledbury Road Ross,2023-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
755019,Overross - Ledbury Road Ross,2023-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
755019,Overross - Ledbury Road Ross,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
755019,Overross - Ledbury Road Ross,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
755019,Overross - Ledbury Road Ross,2023-04-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
755019,Overross - Ledbury Road Ross,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
755019,Overross - Ledbury Road Ross,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
755019,Overross - Ledbury Road Ross,2023-04-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-03T18:30:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
755019,Overross - Ledbury Road Ross,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
755019,Overross - Ledbury Road Ross,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
755019,Overross - Ledbury Road Ross,2023-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
755019,Overross - Ledbury Road Ross,2023-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
755019,Overross - Ledbury Road Ross,2023-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
755019,Overross - Ledbury Road Ross,2023-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
755019,Overross - Ledbury Road Ross,2023-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
755019,Overross - Ledbury Road Ross,2023-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
755019,Overross - Ledbury Road Ross,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-04-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
755019,Overross - Ledbury Road Ross,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
755019,Overross - Ledbury Road Ross,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
755019,Overross - Ledbury Road Ross,2023-04-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-03T18:20:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
755019,Overross - Ledbury Road Ross,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
755019,Overross - Ledbury Road Ross,2023-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
755019,Overross - Ledbury Road Ross,2023-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
755019,Overross - Ledbury Road Ross,2023-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
755019,Overross - Ledbury Road Ross,2023-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
755019,Overross - Ledbury Road Ross,2023-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
755019,Overross - Ledbury Road Ross,2023-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
755019,Overross - Ledbury Road Ross,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
755019,Overross - Ledbury Road Ross,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
755019,Overross - Ledbury Road Ross,2023-04-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
755019,Overross - Ledbury Road Ross,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
755019,Overross - Ledbury Road Ross,2023-04-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-03T18:10:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
755019,Overross - Ledbury Road Ross,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
755019,Overross - Ledbury Road Ross,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
755019,Overross - Ledbury Road Ross,2023-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
755019,Overross - Ledbury Road Ross,2023-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.03
755019,Overross - Ledbury Road Ross,2023-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.93
755019,Overross - Ledbury Road Ross,2023-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
755019,Overross - Ledbury Road Ross,2023-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
755019,Overross - Ledbury Road Ross,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-04-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
755019,Overross - Ledbury Road Ross,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
755019,Overross - Ledbury Road Ross,2023-04-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
755019,Overross - Ledbury Road Ross,2023-04-03T18:00:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
755019,Overross - Ledbury Road Ross,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
755019,Overross - Ledbury Road Ross,2023-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
755019,Overross - Ledbury Road Ross,2023-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
755019,Overross - Ledbury Road Ross,2023-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.61
755019,Overross - Ledbury Road Ross,2023-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
755019,Overross - Ledbury Road Ross,2023-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
755019,Overross - Ledbury Road Ross,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
755019,Overross - Ledbury Road Ross,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
755019,Overross - Ledbury Road Ross,2023-04-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
755019,Overross - Ledbury Road Ross,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
755019,Overross - Ledbury Road Ross,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
755019,Overross - Ledbury Road Ross,2023-04-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-04-03T17:50:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
755019,Overross - Ledbury Road Ross,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
755019,Overross - Ledbury Road Ross,2023-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
