Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
755019,Overross - Ledbury Road Ross,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
755019,Overross - Ledbury Road Ross,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
755019,Overross - Ledbury Road Ross,2023-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
755019,Overross - Ledbury Road Ross,2023-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
755019,Overross - Ledbury Road Ross,2023-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
755019,Overross - Ledbury Road Ross,2023-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
755019,Overross - Ledbury Road Ross,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
755019,Overross - Ledbury Road Ross,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
755019,Overross - Ledbury Road Ross,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
755019,Overross - Ledbury Road Ross,2023-04-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
755019,Overross - Ledbury Road Ross,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
755019,Overross - Ledbury Road Ross,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
755019,Overross - Ledbury Road Ross,2023-04-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-03T15:30:00.000+00:00,transformer,,Temperature,C,23.1
755019,Overross - Ledbury Road Ross,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755019,Overross - Ledbury Road Ross,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
755019,Overross - Ledbury Road Ross,2023-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
755019,Overross - Ledbury Road Ross,2023-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
755019,Overross - Ledbury Road Ross,2023-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
755019,Overross - Ledbury Road Ross,2023-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
755019,Overross - Ledbury Road Ross,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-04-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
755019,Overross - Ledbury Road Ross,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
755019,Overross - Ledbury Road Ross,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
755019,Overross - Ledbury Road Ross,2023-04-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-03T15:20:00.000+00:00,transformer,,Temperature,C,23.2
755019,Overross - Ledbury Road Ross,2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
755019,Overross - Ledbury Road Ross,2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
755019,Overross - Ledbury Road Ross,2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
755019,Overross - Ledbury Road Ross,2023-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
755019,Overross - Ledbury Road Ross,2023-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
755019,Overross - Ledbury Road Ross,2023-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
755019,Overross - Ledbury Road Ross,2023-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
755019,Overross - Ledbury Road Ross,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
755019,Overross - Ledbury Road Ross,2023-04-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
755019,Overross - Ledbury Road Ross,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-04-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-03T15:10:00.000+00:00,transformer,,Temperature,C,23.2
755019,Overross - Ledbury Road Ross,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
755019,Overross - Ledbury Road Ross,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755019,Overross - Ledbury Road Ross,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
755019,Overross - Ledbury Road Ross,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
755019,Overross - Ledbury Road Ross,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
755019,Overross - Ledbury Road Ross,2023-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
755019,Overross - Ledbury Road Ross,2023-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
755019,Overross - Ledbury Road Ross,2023-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
755019,Overross - Ledbury Road Ross,2023-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
755019,Overross - Ledbury Road Ross,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
755019,Overross - Ledbury Road Ross,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-04-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
755019,Overross - Ledbury Road Ross,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
755019,Overross - Ledbury Road Ross,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
755019,Overross - Ledbury Road Ross,2023-04-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-03T15:00:00.000+00:00,transformer,,Temperature,C,23.3
755019,Overross - Ledbury Road Ross,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
755019,Overross - Ledbury Road Ross,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755019,Overross - Ledbury Road Ross,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
755019,Overross - Ledbury Road Ross,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
755019,Overross - Ledbury Road Ross,2023-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.52
755019,Overross - Ledbury Road Ross,2023-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.43
755019,Overross - Ledbury Road Ross,2023-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
755019,Overross - Ledbury Road Ross,2023-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
755019,Overross - Ledbury Road Ross,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
755019,Overross - Ledbury Road Ross,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
755019,Overross - Ledbury Road Ross,2023-04-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
755019,Overross - Ledbury Road Ross,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
755019,Overross - Ledbury Road Ross,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
755019,Overross - Ledbury Road Ross,2023-04-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-03T14:50:00.000+00:00,transformer,,Temperature,C,23.3
755019,Overross - Ledbury Road Ross,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
755019,Overross - Ledbury Road Ross,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
755019,Overross - Ledbury Road Ross,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
755019,Overross - Ledbury Road Ross,2023-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
755019,Overross - Ledbury Road Ross,2023-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
755019,Overross - Ledbury Road Ross,2023-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
755019,Overross - Ledbury Road Ross,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-04-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
755019,Overross - Ledbury Road Ross,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
755019,Overross - Ledbury Road Ross,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-04-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-03T14:40:00.000+00:00,transformer,,Temperature,C,23.3
755019,Overross - Ledbury Road Ross,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
755019,Overross - Ledbury Road Ross,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
755019,Overross - Ledbury Road Ross,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
755019,Overross - Ledbury Road Ross,2023-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
755019,Overross - Ledbury Road Ross,2023-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
755019,Overross - Ledbury Road Ross,2023-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
755019,Overross - Ledbury Road Ross,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
755019,Overross - Ledbury Road Ross,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
755019,Overross - Ledbury Road Ross,2023-04-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
755019,Overross - Ledbury Road Ross,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
755019,Overross - Ledbury Road Ross,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-04-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-03T14:30:00.000+00:00,transformer,,Temperature,C,23.1
755019,Overross - Ledbury Road Ross,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
755019,Overross - Ledbury Road Ross,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
755019,Overross - Ledbury Road Ross,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
755019,Overross - Ledbury Road Ross,2023-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.06
755019,Overross - Ledbury Road Ross,2023-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
755019,Overross - Ledbury Road Ross,2023-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
755019,Overross - Ledbury Road Ross,2023-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
755019,Overross - Ledbury Road Ross,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
755019,Overross - Ledbury Road Ross,2023-04-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
755019,Overross - Ledbury Road Ross,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
755019,Overross - Ledbury Road Ross,2023-04-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-03T14:20:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
755019,Overross - Ledbury Road Ross,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755019,Overross - Ledbury Road Ross,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
755019,Overross - Ledbury Road Ross,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
755019,Overross - Ledbury Road Ross,2023-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
755019,Overross - Ledbury Road Ross,2023-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
755019,Overross - Ledbury Road Ross,2023-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
755019,Overross - Ledbury Road Ross,2023-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
755019,Overross - Ledbury Road Ross,2023-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
755019,Overross - Ledbury Road Ross,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
755019,Overross - Ledbury Road Ross,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
755019,Overross - Ledbury Road Ross,2023-04-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
755019,Overross - Ledbury Road Ross,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
755019,Overross - Ledbury Road Ross,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-04-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-03T14:10:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
755019,Overross - Ledbury Road Ross,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755019,Overross - Ledbury Road Ross,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
755019,Overross - Ledbury Road Ross,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
755019,Overross - Ledbury Road Ross,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
755019,Overross - Ledbury Road Ross,2023-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
755019,Overross - Ledbury Road Ross,2023-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
755019,Overross - Ledbury Road Ross,2023-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
755019,Overross - Ledbury Road Ross,2023-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
755019,Overross - Ledbury Road Ross,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
755019,Overross - Ledbury Road Ross,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
755019,Overross - Ledbury Road Ross,2023-04-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
755019,Overross - Ledbury Road Ross,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
755019,Overross - Ledbury Road Ross,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
755019,Overross - Ledbury Road Ross,2023-04-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-03T14:00:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
755019,Overross - Ledbury Road Ross,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
755019,Overross - Ledbury Road Ross,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
755019,Overross - Ledbury Road Ross,2023-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
755019,Overross - Ledbury Road Ross,2023-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
755019,Overross - Ledbury Road Ross,2023-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
755019,Overross - Ledbury Road Ross,2023-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
755019,Overross - Ledbury Road Ross,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
755019,Overross - Ledbury Road Ross,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
755019,Overross - Ledbury Road Ross,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-04-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
755019,Overross - Ledbury Road Ross,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
755019,Overross - Ledbury Road Ross,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
755019,Overross - Ledbury Road Ross,2023-04-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-03T13:50:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
755019,Overross - Ledbury Road Ross,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
755019,Overross - Ledbury Road Ross,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
755019,Overross - Ledbury Road Ross,2023-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
755019,Overross - Ledbury Road Ross,2023-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
755019,Overross - Ledbury Road Ross,2023-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
755019,Overross - Ledbury Road Ross,2023-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
755019,Overross - Ledbury Road Ross,2023-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
755019,Overross - Ledbury Road Ross,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
755019,Overross - Ledbury Road Ross,2023-04-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
755019,Overross - Ledbury Road Ross,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
755019,Overross - Ledbury Road Ross,2023-04-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-03T13:40:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
755019,Overross - Ledbury Road Ross,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755019,Overross - Ledbury Road Ross,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
755019,Overross - Ledbury Road Ross,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
755019,Overross - Ledbury Road Ross,2023-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
755019,Overross - Ledbury Road Ross,2023-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
755019,Overross - Ledbury Road Ross,2023-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
755019,Overross - Ledbury Road Ross,2023-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
755019,Overross - Ledbury Road Ross,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
755019,Overross - Ledbury Road Ross,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
755019,Overross - Ledbury Road Ross,2023-04-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
