Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
755019,Overross - Ledbury Road Ross,2023-04-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
755019,Overross - Ledbury Road Ross,2023-04-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-04-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-04-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
755019,Overross - Ledbury Road Ross,2023-04-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
755019,Overross - Ledbury Road Ross,2023-04-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.69
755019,Overross - Ledbury Road Ross,2023-04-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-04-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
755019,Overross - Ledbury Road Ross,2023-04-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
755019,Overross - Ledbury Road Ross,2023-04-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
755019,Overross - Ledbury Road Ross,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
755019,Overross - Ledbury Road Ross,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-04-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
755019,Overross - Ledbury Road Ross,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
755019,Overross - Ledbury Road Ross,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
755019,Overross - Ledbury Road Ross,2023-04-03T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-04-03T00:40:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
755019,Overross - Ledbury Road Ross,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
755019,Overross - Ledbury Road Ross,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
755019,Overross - Ledbury Road Ross,2023-04-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
755019,Overross - Ledbury Road Ross,2023-04-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-04-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-04-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
755019,Overross - Ledbury Road Ross,2023-04-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.2
755019,Overross - Ledbury Road Ross,2023-04-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
755019,Overross - Ledbury Road Ross,2023-04-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-04-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
755019,Overross - Ledbury Road Ross,2023-04-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
755019,Overross - Ledbury Road Ross,2023-04-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
755019,Overross - Ledbury Road Ross,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
755019,Overross - Ledbury Road Ross,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-04-03T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
755019,Overross - Ledbury Road Ross,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
755019,Overross - Ledbury Road Ross,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
755019,Overross - Ledbury Road Ross,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
755019,Overross - Ledbury Road Ross,2023-04-03T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-04-03T00:30:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
755019,Overross - Ledbury Road Ross,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
755019,Overross - Ledbury Road Ross,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
755019,Overross - Ledbury Road Ross,2023-04-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
755019,Overross - Ledbury Road Ross,2023-04-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-04-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
755019,Overross - Ledbury Road Ross,2023-04-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
755019,Overross - Ledbury Road Ross,2023-04-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.3
755019,Overross - Ledbury Road Ross,2023-04-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-04-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
755019,Overross - Ledbury Road Ross,2023-04-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
755019,Overross - Ledbury Road Ross,2023-04-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
755019,Overross - Ledbury Road Ross,2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.54
755019,Overross - Ledbury Road Ross,2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
755019,Overross - Ledbury Road Ross,2023-04-03T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
755019,Overross - Ledbury Road Ross,2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
755019,Overross - Ledbury Road Ross,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
755019,Overross - Ledbury Road Ross,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
755019,Overross - Ledbury Road Ross,2023-04-03T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-04-03T00:20:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
755019,Overross - Ledbury Road Ross,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
755019,Overross - Ledbury Road Ross,2023-04-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
755019,Overross - Ledbury Road Ross,2023-04-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
755019,Overross - Ledbury Road Ross,2023-04-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
755019,Overross - Ledbury Road Ross,2023-04-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.84
755019,Overross - Ledbury Road Ross,2023-04-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-04-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
755019,Overross - Ledbury Road Ross,2023-04-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
755019,Overross - Ledbury Road Ross,2023-04-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
755019,Overross - Ledbury Road Ross,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
755019,Overross - Ledbury Road Ross,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-04-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
755019,Overross - Ledbury Road Ross,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
755019,Overross - Ledbury Road Ross,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
755019,Overross - Ledbury Road Ross,2023-04-03T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-04-03T00:10:00.000+00:00,transformer,,Temperature,C,17.8
755019,Overross - Ledbury Road Ross,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
755019,Overross - Ledbury Road Ross,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
755019,Overross - Ledbury Road Ross,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
755019,Overross - Ledbury Road Ross,2023-04-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-04-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.64
755019,Overross - Ledbury Road Ross,2023-04-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
755019,Overross - Ledbury Road Ross,2023-04-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-04-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-04-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
755019,Overross - Ledbury Road Ross,2023-04-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-04-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
755019,Overross - Ledbury Road Ross,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
755019,Overross - Ledbury Road Ross,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
755019,Overross - Ledbury Road Ross,2023-04-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
755019,Overross - Ledbury Road Ross,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
755019,Overross - Ledbury Road Ross,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
755019,Overross - Ledbury Road Ross,2023-04-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-04-03T00:00:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
755019,Overross - Ledbury Road Ross,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
755019,Overross - Ledbury Road Ross,2023-04-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-04-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-04-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-04-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
755019,Overross - Ledbury Road Ross,2023-04-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.6
755019,Overross - Ledbury Road Ross,2023-04-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
755019,Overross - Ledbury Road Ross,2023-04-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-04-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
755019,Overross - Ledbury Road Ross,2023-04-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-04T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-04T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-04-04T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-04T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-04-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
755019,Overross - Ledbury Road Ross,2023-04-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
755019,Overross - Ledbury Road Ross,2023-04-04T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-04T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-04T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
755019,Overross - Ledbury Road Ross,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
755019,Overross - Ledbury Road Ross,2023-04-04T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-04T23:50:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
755019,Overross - Ledbury Road Ross,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
755019,Overross - Ledbury Road Ross,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
755019,Overross - Ledbury Road Ross,2023-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
755019,Overross - Ledbury Road Ross,2023-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.89
755019,Overross - Ledbury Road Ross,2023-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
755019,Overross - Ledbury Road Ross,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
755019,Overross - Ledbury Road Ross,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
755019,Overross - Ledbury Road Ross,2023-04-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
755019,Overross - Ledbury Road Ross,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
755019,Overross - Ledbury Road Ross,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
755019,Overross - Ledbury Road Ross,2023-04-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-04T23:40:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
755019,Overross - Ledbury Road Ross,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
755019,Overross - Ledbury Road Ross,2023-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
755019,Overross - Ledbury Road Ross,2023-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
755019,Overross - Ledbury Road Ross,2023-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
755019,Overross - Ledbury Road Ross,2023-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
755019,Overross - Ledbury Road Ross,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
755019,Overross - Ledbury Road Ross,2023-04-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
755019,Overross - Ledbury Road Ross,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
755019,Overross - Ledbury Road Ross,2023-04-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-04T23:30:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
755019,Overross - Ledbury Road Ross,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
755019,Overross - Ledbury Road Ross,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
755019,Overross - Ledbury Road Ross,2023-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
755019,Overross - Ledbury Road Ross,2023-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.46
755019,Overross - Ledbury Road Ross,2023-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
755019,Overross - Ledbury Road Ross,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
755019,Overross - Ledbury Road Ross,2023-04-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
755019,Overross - Ledbury Road Ross,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
755019,Overross - Ledbury Road Ross,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-04-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-04-04T23:20:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
755019,Overross - Ledbury Road Ross,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
755019,Overross - Ledbury Road Ross,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
755019,Overross - Ledbury Road Ross,2023-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
755019,Overross - Ledbury Road Ross,2023-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
755019,Overross - Ledbury Road Ross,2023-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
755019,Overross - Ledbury Road Ross,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
755019,Overross - Ledbury Road Ross,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
755019,Overross - Ledbury Road Ross,2023-04-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
755019,Overross - Ledbury Road Ross,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
755019,Overross - Ledbury Road Ross,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
755019,Overross - Ledbury Road Ross,2023-04-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-04-04T23:10:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
755019,Overross - Ledbury Road Ross,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
755019,Overross - Ledbury Road Ross,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
755019,Overross - Ledbury Road Ross,2023-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
755019,Overross - Ledbury Road Ross,2023-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.23
755019,Overross - Ledbury Road Ross,2023-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
755019,Overross - Ledbury Road Ross,2023-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
755019,Overross - Ledbury Road Ross,2023-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
755019,Overross - Ledbury Road Ross,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
755019,Overross - Ledbury Road Ross,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
755019,Overross - Ledbury Road Ross,2023-04-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-04-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
755019,Overross - Ledbury Road Ross,2023-04-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
755019,Overross - Ledbury Road Ross,2023-04-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-04-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-04-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-04T23:00:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
755019,Overross - Ledbury Road Ross,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
755019,Overross - Ledbury Road Ross,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
755019,Overross - Ledbury Road Ross,2023-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
755019,Overross - Ledbury Road Ross,2023-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
755019,Overross - Ledbury Road Ross,2023-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
755019,Overross - Ledbury Road Ross,2023-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.64
755019,Overross - Ledbury Road Ross,2023-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
755019,Overross - Ledbury Road Ross,2023-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-04-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
755019,Overross - Ledbury Road Ross,2023-04-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
755019,Overross - Ledbury Road Ross,2023-04-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-04-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-04-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
755019,Overross - Ledbury Road Ross,2023-04-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
755019,Overross - Ledbury Road Ross,2023-04-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
755019,Overross - Ledbury Road Ross,2023-04-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-04-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-04-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-04-04T22:50:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
755019,Overross - Ledbury Road Ross,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
755019,Overross - Ledbury Road Ross,2023-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
755019,Overross - Ledbury Road Ross,2023-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
755019,Overross - Ledbury Road Ross,2023-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.97
755019,Overross - Ledbury Road Ross,2023-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-04-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
755019,Overross - Ledbury Road Ross,2023-04-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-04-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
755019,Overross - Ledbury Road Ross,2023-04-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-04-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
755019,Overross - Ledbury Road Ross,2023-04-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
