Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
755019,Overross - Ledbury Road Ross,2023-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
755019,Overross - Ledbury Road Ross,2023-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
755019,Overross - Ledbury Road Ross,2023-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
755019,Overross - Ledbury Road Ross,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
755019,Overross - Ledbury Road Ross,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
755019,Overross - Ledbury Road Ross,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-04-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
755019,Overross - Ledbury Road Ross,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
755019,Overross - Ledbury Road Ross,2023-04-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-04T18:20:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
755019,Overross - Ledbury Road Ross,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
755019,Overross - Ledbury Road Ross,2023-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
755019,Overross - Ledbury Road Ross,2023-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
755019,Overross - Ledbury Road Ross,2023-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
755019,Overross - Ledbury Road Ross,2023-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
755019,Overross - Ledbury Road Ross,2023-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
755019,Overross - Ledbury Road Ross,2023-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
755019,Overross - Ledbury Road Ross,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
755019,Overross - Ledbury Road Ross,2023-04-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
755019,Overross - Ledbury Road Ross,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
755019,Overross - Ledbury Road Ross,2023-04-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-04-04T18:10:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
755019,Overross - Ledbury Road Ross,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
755019,Overross - Ledbury Road Ross,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
755019,Overross - Ledbury Road Ross,2023-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
755019,Overross - Ledbury Road Ross,2023-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
755019,Overross - Ledbury Road Ross,2023-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
755019,Overross - Ledbury Road Ross,2023-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
755019,Overross - Ledbury Road Ross,2023-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
755019,Overross - Ledbury Road Ross,2023-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
755019,Overross - Ledbury Road Ross,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
755019,Overross - Ledbury Road Ross,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
755019,Overross - Ledbury Road Ross,2023-04-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
755019,Overross - Ledbury Road Ross,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
755019,Overross - Ledbury Road Ross,2023-04-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-04T18:00:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
755019,Overross - Ledbury Road Ross,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
755019,Overross - Ledbury Road Ross,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
755019,Overross - Ledbury Road Ross,2023-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.43
755019,Overross - Ledbury Road Ross,2023-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
755019,Overross - Ledbury Road Ross,2023-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.33
755019,Overross - Ledbury Road Ross,2023-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
755019,Overross - Ledbury Road Ross,2023-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
755019,Overross - Ledbury Road Ross,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
755019,Overross - Ledbury Road Ross,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
755019,Overross - Ledbury Road Ross,2023-04-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
755019,Overross - Ledbury Road Ross,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-04-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-04T17:50:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
755019,Overross - Ledbury Road Ross,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
755019,Overross - Ledbury Road Ross,2023-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
755019,Overross - Ledbury Road Ross,2023-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
755019,Overross - Ledbury Road Ross,2023-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
755019,Overross - Ledbury Road Ross,2023-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
755019,Overross - Ledbury Road Ross,2023-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
755019,Overross - Ledbury Road Ross,2023-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
755019,Overross - Ledbury Road Ross,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.86
755019,Overross - Ledbury Road Ross,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
755019,Overross - Ledbury Road Ross,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
755019,Overross - Ledbury Road Ross,2023-04-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
755019,Overross - Ledbury Road Ross,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
755019,Overross - Ledbury Road Ross,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
755019,Overross - Ledbury Road Ross,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
755019,Overross - Ledbury Road Ross,2023-04-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-04T17:40:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
755019,Overross - Ledbury Road Ross,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
755019,Overross - Ledbury Road Ross,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
755019,Overross - Ledbury Road Ross,2023-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.06
755019,Overross - Ledbury Road Ross,2023-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
755019,Overross - Ledbury Road Ross,2023-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
755019,Overross - Ledbury Road Ross,2023-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
755019,Overross - Ledbury Road Ross,2023-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
755019,Overross - Ledbury Road Ross,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
755019,Overross - Ledbury Road Ross,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
755019,Overross - Ledbury Road Ross,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
755019,Overross - Ledbury Road Ross,2023-04-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
755019,Overross - Ledbury Road Ross,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
755019,Overross - Ledbury Road Ross,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
755019,Overross - Ledbury Road Ross,2023-04-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-04-04T17:30:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
755019,Overross - Ledbury Road Ross,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
755019,Overross - Ledbury Road Ross,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
755019,Overross - Ledbury Road Ross,2023-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.92
755019,Overross - Ledbury Road Ross,2023-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
755019,Overross - Ledbury Road Ross,2023-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.49
755019,Overross - Ledbury Road Ross,2023-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
755019,Overross - Ledbury Road Ross,2023-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
755019,Overross - Ledbury Road Ross,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.92
755019,Overross - Ledbury Road Ross,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
755019,Overross - Ledbury Road Ross,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
755019,Overross - Ledbury Road Ross,2023-04-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
755019,Overross - Ledbury Road Ross,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
755019,Overross - Ledbury Road Ross,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
755019,Overross - Ledbury Road Ross,2023-04-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-04-04T17:20:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
755019,Overross - Ledbury Road Ross,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
755019,Overross - Ledbury Road Ross,2023-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.64
755019,Overross - Ledbury Road Ross,2023-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
755019,Overross - Ledbury Road Ross,2023-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.74
755019,Overross - Ledbury Road Ross,2023-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
755019,Overross - Ledbury Road Ross,2023-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
755019,Overross - Ledbury Road Ross,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
755019,Overross - Ledbury Road Ross,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
755019,Overross - Ledbury Road Ross,2023-04-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
755019,Overross - Ledbury Road Ross,2023-04-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-04-04T17:10:00.000+00:00,transformer,,Temperature,C,23.0
755019,Overross - Ledbury Road Ross,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
755019,Overross - Ledbury Road Ross,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
755019,Overross - Ledbury Road Ross,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
755019,Overross - Ledbury Road Ross,2023-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
755019,Overross - Ledbury Road Ross,2023-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
755019,Overross - Ledbury Road Ross,2023-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.13
755019,Overross - Ledbury Road Ross,2023-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
755019,Overross - Ledbury Road Ross,2023-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
755019,Overross - Ledbury Road Ross,2023-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
755019,Overross - Ledbury Road Ross,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
755019,Overross - Ledbury Road Ross,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
755019,Overross - Ledbury Road Ross,2023-04-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
755019,Overross - Ledbury Road Ross,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
755019,Overross - Ledbury Road Ross,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
755019,Overross - Ledbury Road Ross,2023-04-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-04-04T17:00:00.000+00:00,transformer,,Temperature,C,23.3
755019,Overross - Ledbury Road Ross,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
755019,Overross - Ledbury Road Ross,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
755019,Overross - Ledbury Road Ross,2023-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
755019,Overross - Ledbury Road Ross,2023-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
755019,Overross - Ledbury Road Ross,2023-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
755019,Overross - Ledbury Road Ross,2023-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
755019,Overross - Ledbury Road Ross,2023-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
755019,Overross - Ledbury Road Ross,2023-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
755019,Overross - Ledbury Road Ross,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
755019,Overross - Ledbury Road Ross,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
755019,Overross - Ledbury Road Ross,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
755019,Overross - Ledbury Road Ross,2023-04-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
755019,Overross - Ledbury Road Ross,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
755019,Overross - Ledbury Road Ross,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
755019,Overross - Ledbury Road Ross,2023-04-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-04-04T16:50:00.000+00:00,transformer,,Temperature,C,23.5
755019,Overross - Ledbury Road Ross,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
755019,Overross - Ledbury Road Ross,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
755019,Overross - Ledbury Road Ross,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
755019,Overross - Ledbury Road Ross,2023-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
755019,Overross - Ledbury Road Ross,2023-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
755019,Overross - Ledbury Road Ross,2023-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
755019,Overross - Ledbury Road Ross,2023-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
755019,Overross - Ledbury Road Ross,2023-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
755019,Overross - Ledbury Road Ross,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
755019,Overross - Ledbury Road Ross,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
755019,Overross - Ledbury Road Ross,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
755019,Overross - Ledbury Road Ross,2023-04-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
755019,Overross - Ledbury Road Ross,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
755019,Overross - Ledbury Road Ross,2023-04-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-04T16:40:00.000+00:00,transformer,,Temperature,C,23.5
755019,Overross - Ledbury Road Ross,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
755019,Overross - Ledbury Road Ross,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
755019,Overross - Ledbury Road Ross,2023-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
755019,Overross - Ledbury Road Ross,2023-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
755019,Overross - Ledbury Road Ross,2023-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
755019,Overross - Ledbury Road Ross,2023-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
755019,Overross - Ledbury Road Ross,2023-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
755019,Overross - Ledbury Road Ross,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
755019,Overross - Ledbury Road Ross,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
755019,Overross - Ledbury Road Ross,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
755019,Overross - Ledbury Road Ross,2023-04-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
755019,Overross - Ledbury Road Ross,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-04-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-04T16:30:00.000+00:00,transformer,,Temperature,C,23.7
755019,Overross - Ledbury Road Ross,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755019,Overross - Ledbury Road Ross,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
755019,Overross - Ledbury Road Ross,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
755019,Overross - Ledbury Road Ross,2023-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
755019,Overross - Ledbury Road Ross,2023-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
755019,Overross - Ledbury Road Ross,2023-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
755019,Overross - Ledbury Road Ross,2023-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
755019,Overross - Ledbury Road Ross,2023-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
755019,Overross - Ledbury Road Ross,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
755019,Overross - Ledbury Road Ross,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.98
755019,Overross - Ledbury Road Ross,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
755019,Overross - Ledbury Road Ross,2023-04-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
755019,Overross - Ledbury Road Ross,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
755019,Overross - Ledbury Road Ross,2023-04-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-04-04T16:20:00.000+00:00,transformer,,Temperature,C,23.8
755019,Overross - Ledbury Road Ross,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
