Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
755019,Overross - Ledbury Road Ross,2023-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
755019,Overross - Ledbury Road Ross,2023-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
755019,Overross - Ledbury Road Ross,2023-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
755019,Overross - Ledbury Road Ross,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
755019,Overross - Ledbury Road Ross,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
755019,Overross - Ledbury Road Ross,2023-04-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
755019,Overross - Ledbury Road Ross,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
755019,Overross - Ledbury Road Ross,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-04-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-04T09:50:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755019,Overross - Ledbury Road Ross,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
755019,Overross - Ledbury Road Ross,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
755019,Overross - Ledbury Road Ross,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
755019,Overross - Ledbury Road Ross,2023-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
755019,Overross - Ledbury Road Ross,2023-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
755019,Overross - Ledbury Road Ross,2023-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
755019,Overross - Ledbury Road Ross,2023-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
755019,Overross - Ledbury Road Ross,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
755019,Overross - Ledbury Road Ross,2023-04-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
755019,Overross - Ledbury Road Ross,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
755019,Overross - Ledbury Road Ross,2023-04-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-04T09:40:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755019,Overross - Ledbury Road Ross,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
755019,Overross - Ledbury Road Ross,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
755019,Overross - Ledbury Road Ross,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
755019,Overross - Ledbury Road Ross,2023-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
755019,Overross - Ledbury Road Ross,2023-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
755019,Overross - Ledbury Road Ross,2023-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.72
755019,Overross - Ledbury Road Ross,2023-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
755019,Overross - Ledbury Road Ross,2023-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
755019,Overross - Ledbury Road Ross,2023-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
755019,Overross - Ledbury Road Ross,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
755019,Overross - Ledbury Road Ross,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
755019,Overross - Ledbury Road Ross,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-04-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
755019,Overross - Ledbury Road Ross,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
755019,Overross - Ledbury Road Ross,2023-04-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-04T09:30:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
755019,Overross - Ledbury Road Ross,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
755019,Overross - Ledbury Road Ross,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
755019,Overross - Ledbury Road Ross,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.48
755019,Overross - Ledbury Road Ross,2023-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
755019,Overross - Ledbury Road Ross,2023-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
755019,Overross - Ledbury Road Ross,2023-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
755019,Overross - Ledbury Road Ross,2023-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
755019,Overross - Ledbury Road Ross,2023-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
755019,Overross - Ledbury Road Ross,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
755019,Overross - Ledbury Road Ross,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
755019,Overross - Ledbury Road Ross,2023-04-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
755019,Overross - Ledbury Road Ross,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
755019,Overross - Ledbury Road Ross,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-04-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
755019,Overross - Ledbury Road Ross,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-04T09:20:00.000+00:00,transformer,,Temperature,C,15.8
755019,Overross - Ledbury Road Ross,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
755019,Overross - Ledbury Road Ross,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
755019,Overross - Ledbury Road Ross,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
755019,Overross - Ledbury Road Ross,2023-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
755019,Overross - Ledbury Road Ross,2023-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
755019,Overross - Ledbury Road Ross,2023-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
755019,Overross - Ledbury Road Ross,2023-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
755019,Overross - Ledbury Road Ross,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
755019,Overross - Ledbury Road Ross,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-04-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
755019,Overross - Ledbury Road Ross,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
755019,Overross - Ledbury Road Ross,2023-04-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-04T09:10:00.000+00:00,transformer,,Temperature,C,15.1
755019,Overross - Ledbury Road Ross,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
755019,Overross - Ledbury Road Ross,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
755019,Overross - Ledbury Road Ross,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
755019,Overross - Ledbury Road Ross,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
755019,Overross - Ledbury Road Ross,2023-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.18
755019,Overross - Ledbury Road Ross,2023-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
755019,Overross - Ledbury Road Ross,2023-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
755019,Overross - Ledbury Road Ross,2023-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
755019,Overross - Ledbury Road Ross,2023-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
755019,Overross - Ledbury Road Ross,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
755019,Overross - Ledbury Road Ross,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-04-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
755019,Overross - Ledbury Road Ross,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
755019,Overross - Ledbury Road Ross,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
755019,Overross - Ledbury Road Ross,2023-04-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-04T09:00:00.000+00:00,transformer,,Temperature,C,14.6
755019,Overross - Ledbury Road Ross,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
755019,Overross - Ledbury Road Ross,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
755019,Overross - Ledbury Road Ross,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
755019,Overross - Ledbury Road Ross,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
755019,Overross - Ledbury Road Ross,2023-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
755019,Overross - Ledbury Road Ross,2023-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
755019,Overross - Ledbury Road Ross,2023-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
755019,Overross - Ledbury Road Ross,2023-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
755019,Overross - Ledbury Road Ross,2023-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
755019,Overross - Ledbury Road Ross,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
755019,Overross - Ledbury Road Ross,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-04-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
755019,Overross - Ledbury Road Ross,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
755019,Overross - Ledbury Road Ross,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
755019,Overross - Ledbury Road Ross,2023-04-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-04T08:50:00.000+00:00,transformer,,Temperature,C,14.2
755019,Overross - Ledbury Road Ross,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
755019,Overross - Ledbury Road Ross,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
755019,Overross - Ledbury Road Ross,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
755019,Overross - Ledbury Road Ross,2023-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.19
755019,Overross - Ledbury Road Ross,2023-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
755019,Overross - Ledbury Road Ross,2023-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.55
755019,Overross - Ledbury Road Ross,2023-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
755019,Overross - Ledbury Road Ross,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
755019,Overross - Ledbury Road Ross,2023-04-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
755019,Overross - Ledbury Road Ross,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
755019,Overross - Ledbury Road Ross,2023-04-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-04-04T08:40:00.000+00:00,transformer,,Temperature,C,14.0
755019,Overross - Ledbury Road Ross,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
755019,Overross - Ledbury Road Ross,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
755019,Overross - Ledbury Road Ross,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
755019,Overross - Ledbury Road Ross,2023-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
755019,Overross - Ledbury Road Ross,2023-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
755019,Overross - Ledbury Road Ross,2023-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.49
755019,Overross - Ledbury Road Ross,2023-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
755019,Overross - Ledbury Road Ross,2023-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
755019,Overross - Ledbury Road Ross,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
755019,Overross - Ledbury Road Ross,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
755019,Overross - Ledbury Road Ross,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
755019,Overross - Ledbury Road Ross,2023-04-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
755019,Overross - Ledbury Road Ross,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
755019,Overross - Ledbury Road Ross,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
755019,Overross - Ledbury Road Ross,2023-04-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-04T08:30:00.000+00:00,transformer,,Temperature,C,13.7
755019,Overross - Ledbury Road Ross,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
755019,Overross - Ledbury Road Ross,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755019,Overross - Ledbury Road Ross,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
755019,Overross - Ledbury Road Ross,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
755019,Overross - Ledbury Road Ross,2023-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
755019,Overross - Ledbury Road Ross,2023-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
755019,Overross - Ledbury Road Ross,2023-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
755019,Overross - Ledbury Road Ross,2023-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
755019,Overross - Ledbury Road Ross,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
755019,Overross - Ledbury Road Ross,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
755019,Overross - Ledbury Road Ross,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
755019,Overross - Ledbury Road Ross,2023-04-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
755019,Overross - Ledbury Road Ross,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
755019,Overross - Ledbury Road Ross,2023-04-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-04T08:20:00.000+00:00,transformer,,Temperature,C,13.5
755019,Overross - Ledbury Road Ross,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
755019,Overross - Ledbury Road Ross,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
755019,Overross - Ledbury Road Ross,2023-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
755019,Overross - Ledbury Road Ross,2023-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
755019,Overross - Ledbury Road Ross,2023-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
755019,Overross - Ledbury Road Ross,2023-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
755019,Overross - Ledbury Road Ross,2023-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
755019,Overross - Ledbury Road Ross,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
755019,Overross - Ledbury Road Ross,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
755019,Overross - Ledbury Road Ross,2023-04-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
755019,Overross - Ledbury Road Ross,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
755019,Overross - Ledbury Road Ross,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
755019,Overross - Ledbury Road Ross,2023-04-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-04T08:10:00.000+00:00,transformer,,Temperature,C,13.4
755019,Overross - Ledbury Road Ross,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
755019,Overross - Ledbury Road Ross,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
755019,Overross - Ledbury Road Ross,2023-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
755019,Overross - Ledbury Road Ross,2023-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.65
755019,Overross - Ledbury Road Ross,2023-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
755019,Overross - Ledbury Road Ross,2023-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
755019,Overross - Ledbury Road Ross,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
755019,Overross - Ledbury Road Ross,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
755019,Overross - Ledbury Road Ross,2023-04-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
755019,Overross - Ledbury Road Ross,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
755019,Overross - Ledbury Road Ross,2023-04-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-04-04T08:00:00.000+00:00,transformer,,Temperature,C,13.3
755019,Overross - Ledbury Road Ross,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
755019,Overross - Ledbury Road Ross,2023-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
755019,Overross - Ledbury Road Ross,2023-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
755019,Overross - Ledbury Road Ross,2023-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
755019,Overross - Ledbury Road Ross,2023-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
755019,Overross - Ledbury Road Ross,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
755019,Overross - Ledbury Road Ross,2023-04-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
755019,Overross - Ledbury Road Ross,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
755019,Overross - Ledbury Road Ross,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
755019,Overross - Ledbury Road Ross,2023-04-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
