Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-04T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-04T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-04T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-04T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
755019,Overross - Ledbury Road Ross,2023-04-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
755019,Overross - Ledbury Road Ross,2023-04-04T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
755019,Overross - Ledbury Road Ross,2023-04-04T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-04-04T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-04T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-04T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-04-04T05:40:00.000+00:00,transformer,,Temperature,C,12.7
755019,Overross - Ledbury Road Ross,2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
755019,Overross - Ledbury Road Ross,2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
755019,Overross - Ledbury Road Ross,2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
755019,Overross - Ledbury Road Ross,2023-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
755019,Overross - Ledbury Road Ross,2023-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.46
755019,Overross - Ledbury Road Ross,2023-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
755019,Overross - Ledbury Road Ross,2023-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
755019,Overross - Ledbury Road Ross,2023-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-04T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-04T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-04T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-04T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
755019,Overross - Ledbury Road Ross,2023-04-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
755019,Overross - Ledbury Road Ross,2023-04-04T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
755019,Overross - Ledbury Road Ross,2023-04-04T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-04T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-04T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-04-04T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-04T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-04T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-04T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
755019,Overross - Ledbury Road Ross,2023-04-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
755019,Overross - Ledbury Road Ross,2023-04-04T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
755019,Overross - Ledbury Road Ross,2023-04-04T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-04T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-04-04T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-04T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-04T05:30:00.000+00:00,transformer,,Temperature,C,12.8
755019,Overross - Ledbury Road Ross,2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
755019,Overross - Ledbury Road Ross,2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
755019,Overross - Ledbury Road Ross,2023-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
755019,Overross - Ledbury Road Ross,2023-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
755019,Overross - Ledbury Road Ross,2023-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
755019,Overross - Ledbury Road Ross,2023-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-04-04T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-04T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-04T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-04T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
755019,Overross - Ledbury Road Ross,2023-04-04T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
755019,Overross - Ledbury Road Ross,2023-04-04T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-04-04T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-04-04T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-04T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-04T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-04T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-04T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-04T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-04T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
755019,Overross - Ledbury Road Ross,2023-04-04T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
755019,Overross - Ledbury Road Ross,2023-04-04T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
755019,Overross - Ledbury Road Ross,2023-04-04T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-04T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-04-04T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-04T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-04T05:20:00.000+00:00,transformer,,Temperature,C,13.0
755019,Overross - Ledbury Road Ross,2023-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
755019,Overross - Ledbury Road Ross,2023-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.67
755019,Overross - Ledbury Road Ross,2023-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.02
755019,Overross - Ledbury Road Ross,2023-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-04-04T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-04T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-04-04T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-04-04T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
755019,Overross - Ledbury Road Ross,2023-04-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
755019,Overross - Ledbury Road Ross,2023-04-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
755019,Overross - Ledbury Road Ross,2023-04-04T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-04T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-04T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-04T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-04T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-04T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-04-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
755019,Overross - Ledbury Road Ross,2023-04-04T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
755019,Overross - Ledbury Road Ross,2023-04-04T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-04-04T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-04T05:10:00.000+00:00,transformer,,Temperature,C,13.1
755019,Overross - Ledbury Road Ross,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
755019,Overross - Ledbury Road Ross,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
755019,Overross - Ledbury Road Ross,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
755019,Overross - Ledbury Road Ross,2023-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
755019,Overross - Ledbury Road Ross,2023-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
755019,Overross - Ledbury Road Ross,2023-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.84
755019,Overross - Ledbury Road Ross,2023-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-04-04T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-04T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-04-04T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-04-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
755019,Overross - Ledbury Road Ross,2023-04-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
755019,Overross - Ledbury Road Ross,2023-04-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
755019,Overross - Ledbury Road Ross,2023-04-04T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-04-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
755019,Overross - Ledbury Road Ross,2023-04-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
755019,Overross - Ledbury Road Ross,2023-04-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
755019,Overross - Ledbury Road Ross,2023-04-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-04-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-04T05:00:00.000+00:00,transformer,,Temperature,C,13.2
755019,Overross - Ledbury Road Ross,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
755019,Overross - Ledbury Road Ross,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
755019,Overross - Ledbury Road Ross,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
755019,Overross - Ledbury Road Ross,2023-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
755019,Overross - Ledbury Road Ross,2023-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
755019,Overross - Ledbury Road Ross,2023-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-04-04T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-04T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-04-04T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
755019,Overross - Ledbury Road Ross,2023-04-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
755019,Overross - Ledbury Road Ross,2023-04-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
755019,Overross - Ledbury Road Ross,2023-04-04T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-04-04T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
755019,Overross - Ledbury Road Ross,2023-04-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
755019,Overross - Ledbury Road Ross,2023-04-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
755019,Overross - Ledbury Road Ross,2023-04-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-04-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-04-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-04-04T04:50:00.000+00:00,transformer,,Temperature,C,13.3
755019,Overross - Ledbury Road Ross,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
755019,Overross - Ledbury Road Ross,2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
755019,Overross - Ledbury Road Ross,2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
755019,Overross - Ledbury Road Ross,2023-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
755019,Overross - Ledbury Road Ross,2023-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
755019,Overross - Ledbury Road Ross,2023-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
755019,Overross - Ledbury Road Ross,2023-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-04-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
755019,Overross - Ledbury Road Ross,2023-04-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-04-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
755019,Overross - Ledbury Road Ross,2023-04-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
755019,Overross - Ledbury Road Ross,2023-04-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-04-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
755019,Overross - Ledbury Road Ross,2023-04-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
755019,Overross - Ledbury Road Ross,2023-04-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
755019,Overross - Ledbury Road Ross,2023-04-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-04-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-04-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-04-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-04-04T04:40:00.000+00:00,transformer,,Temperature,C,13.4
755019,Overross - Ledbury Road Ross,2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
755019,Overross - Ledbury Road Ross,2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
755019,Overross - Ledbury Road Ross,2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
755019,Overross - Ledbury Road Ross,2023-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
755019,Overross - Ledbury Road Ross,2023-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
755019,Overross - Ledbury Road Ross,2023-04-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
755019,Overross - Ledbury Road Ross,2023-04-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
755019,Overross - Ledbury Road Ross,2023-04-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
755019,Overross - Ledbury Road Ross,2023-04-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
755019,Overross - Ledbury Road Ross,2023-04-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
755019,Overross - Ledbury Road Ross,2023-04-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
755019,Overross - Ledbury Road Ross,2023-04-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-04-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-04-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-04-04T04:30:00.000+00:00,transformer,,Temperature,C,13.6
755019,Overross - Ledbury Road Ross,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
755019,Overross - Ledbury Road Ross,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
755019,Overross - Ledbury Road Ross,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
755019,Overross - Ledbury Road Ross,2023-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
755019,Overross - Ledbury Road Ross,2023-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
755019,Overross - Ledbury Road Ross,2023-04-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
755019,Overross - Ledbury Road Ross,2023-04-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
755019,Overross - Ledbury Road Ross,2023-04-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-04-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-04-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
755019,Overross - Ledbury Road Ross,2023-04-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
755019,Overross - Ledbury Road Ross,2023-04-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
755019,Overross - Ledbury Road Ross,2023-04-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-04-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-04-04T04:20:00.000+00:00,transformer,,Temperature,C,13.8
755019,Overross - Ledbury Road Ross,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
755019,Overross - Ledbury Road Ross,2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
755019,Overross - Ledbury Road Ross,2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
755019,Overross - Ledbury Road Ross,2023-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
755019,Overross - Ledbury Road Ross,2023-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.74
755019,Overross - Ledbury Road Ross,2023-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.94
755019,Overross - Ledbury Road Ross,2023-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-04-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-04-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
755019,Overross - Ledbury Road Ross,2023-04-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
755019,Overross - Ledbury Road Ross,2023-04-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-04-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
755019,Overross - Ledbury Road Ross,2023-04-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
755019,Overross - Ledbury Road Ross,2023-04-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
755019,Overross - Ledbury Road Ross,2023-04-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-04-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-04-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-04-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-04-04T04:10:00.000+00:00,transformer,,Temperature,C,13.8
755019,Overross - Ledbury Road Ross,2023-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
755019,Overross - Ledbury Road Ross,2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
755019,Overross - Ledbury Road Ross,2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
755019,Overross - Ledbury Road Ross,2023-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
755019,Overross - Ledbury Road Ross,2023-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-04-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-04-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-04-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
755019,Overross - Ledbury Road Ross,2023-04-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-04-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
755019,Overross - Ledbury Road Ross,2023-04-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
755019,Overross - Ledbury Road Ross,2023-04-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
755019,Overross - Ledbury Road Ross,2023-04-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
755019,Overross - Ledbury Road Ross,2023-04-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-04-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-04-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-04T04:00:00.000+00:00,transformer,,Temperature,C,14.0
755019,Overross - Ledbury Road Ross,2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
755019,Overross - Ledbury Road Ross,2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
755019,Overross - Ledbury Road Ross,2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
755019,Overross - Ledbury Road Ross,2023-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.65
755019,Overross - Ledbury Road Ross,2023-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
755019,Overross - Ledbury Road Ross,2023-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
755019,Overross - Ledbury Road Ross,2023-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-04-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-04-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
755019,Overross - Ledbury Road Ross,2023-04-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
755019,Overross - Ledbury Road Ross,2023-04-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-04-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
755019,Overross - Ledbury Road Ross,2023-04-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
755019,Overross - Ledbury Road Ross,2023-04-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
755019,Overross - Ledbury Road Ross,2023-04-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-04-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-04-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-04-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-04T03:50:00.000+00:00,transformer,,Temperature,C,14.2
755019,Overross - Ledbury Road Ross,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
755019,Overross - Ledbury Road Ross,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
755019,Overross - Ledbury Road Ross,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
755019,Overross - Ledbury Road Ross,2023-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755019,Overross - Ledbury Road Ross,2023-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
755019,Overross - Ledbury Road Ross,2023-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.32
755019,Overross - Ledbury Road Ross,2023-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
755019,Overross - Ledbury Road Ross,2023-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-04-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
755019,Overross - Ledbury Road Ross,2023-04-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
755019,Overross - Ledbury Road Ross,2023-04-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
755019,Overross - Ledbury Road Ross,2023-04-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-04-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-04-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
755019,Overross - Ledbury Road Ross,2023-04-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
755019,Overross - Ledbury Road Ross,2023-04-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
755019,Overross - Ledbury Road Ross,2023-04-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-04-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-04-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-04-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-04-04T03:40:00.000+00:00,transformer,,Temperature,C,14.4
755019,Overross - Ledbury Road Ross,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
755019,Overross - Ledbury Road Ross,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
755019,Overross - Ledbury Road Ross,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
755019,Overross - Ledbury Road Ross,2023-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
755019,Overross - Ledbury Road Ross,2023-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
755019,Overross - Ledbury Road Ross,2023-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
755019,Overross - Ledbury Road Ross,2023-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
