Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
755019,Overross - Ledbury Road Ross,2023-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
755019,Overross - Ledbury Road Ross,2023-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.42
755019,Overross - Ledbury Road Ross,2023-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
755019,Overross - Ledbury Road Ross,2023-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
755019,Overross - Ledbury Road Ross,2023-04-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
755019,Overross - Ledbury Road Ross,2023-04-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
755019,Overross - Ledbury Road Ross,2023-04-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
755019,Overross - Ledbury Road Ross,2023-04-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-04-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-04-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
755019,Overross - Ledbury Road Ross,2023-04-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
755019,Overross - Ledbury Road Ross,2023-04-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
755019,Overross - Ledbury Road Ross,2023-04-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-04-04T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-04-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-04-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-04-04T01:20:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
755019,Overross - Ledbury Road Ross,2023-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
755019,Overross - Ledbury Road Ross,2023-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
755019,Overross - Ledbury Road Ross,2023-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-04T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-04T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-04-04T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
755019,Overross - Ledbury Road Ross,2023-04-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
755019,Overross - Ledbury Road Ross,2023-04-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
755019,Overross - Ledbury Road Ross,2023-04-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-04-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
755019,Overross - Ledbury Road Ross,2023-04-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
755019,Overross - Ledbury Road Ross,2023-04-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
755019,Overross - Ledbury Road Ross,2023-04-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-04-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-04-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-04-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-04-04T01:10:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
755019,Overross - Ledbury Road Ross,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
755019,Overross - Ledbury Road Ross,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
755019,Overross - Ledbury Road Ross,2023-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
755019,Overross - Ledbury Road Ross,2023-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
755019,Overross - Ledbury Road Ross,2023-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
755019,Overross - Ledbury Road Ross,2023-04-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
755019,Overross - Ledbury Road Ross,2023-04-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
755019,Overross - Ledbury Road Ross,2023-04-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
755019,Overross - Ledbury Road Ross,2023-04-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-04-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-04-04T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-04T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
755019,Overross - Ledbury Road Ross,2023-04-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
755019,Overross - Ledbury Road Ross,2023-04-04T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
755019,Overross - Ledbury Road Ross,2023-04-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-04T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-04-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-04-04T01:00:00.000+00:00,transformer,,Temperature,C,16.7
755019,Overross - Ledbury Road Ross,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
755019,Overross - Ledbury Road Ross,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
755019,Overross - Ledbury Road Ross,2023-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
755019,Overross - Ledbury Road Ross,2023-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
755019,Overross - Ledbury Road Ross,2023-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.34
755019,Overross - Ledbury Road Ross,2023-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-04-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
755019,Overross - Ledbury Road Ross,2023-04-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
755019,Overross - Ledbury Road Ross,2023-04-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
755019,Overross - Ledbury Road Ross,2023-04-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-04-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-04-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-04-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
755019,Overross - Ledbury Road Ross,2023-04-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
755019,Overross - Ledbury Road Ross,2023-04-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-04-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-04-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-04T00:50:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
755019,Overross - Ledbury Road Ross,2023-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
755019,Overross - Ledbury Road Ross,2023-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
755019,Overross - Ledbury Road Ross,2023-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-04-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
755019,Overross - Ledbury Road Ross,2023-04-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
755019,Overross - Ledbury Road Ross,2023-04-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
755019,Overross - Ledbury Road Ross,2023-04-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-04-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
755019,Overross - Ledbury Road Ross,2023-04-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
755019,Overross - Ledbury Road Ross,2023-04-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
755019,Overross - Ledbury Road Ross,2023-04-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
755019,Overross - Ledbury Road Ross,2023-04-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-04-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-04-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-04-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-04-04T00:40:00.000+00:00,transformer,,Temperature,C,17.2
755019,Overross - Ledbury Road Ross,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
755019,Overross - Ledbury Road Ross,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
755019,Overross - Ledbury Road Ross,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
755019,Overross - Ledbury Road Ross,2023-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
755019,Overross - Ledbury Road Ross,2023-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.33
755019,Overross - Ledbury Road Ross,2023-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
755019,Overross - Ledbury Road Ross,2023-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
755019,Overross - Ledbury Road Ross,2023-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
755019,Overross - Ledbury Road Ross,2023-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-04-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
755019,Overross - Ledbury Road Ross,2023-04-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.01
755019,Overross - Ledbury Road Ross,2023-04-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
755019,Overross - Ledbury Road Ross,2023-04-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-04-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
755019,Overross - Ledbury Road Ross,2023-04-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
755019,Overross - Ledbury Road Ross,2023-04-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
755019,Overross - Ledbury Road Ross,2023-04-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
755019,Overross - Ledbury Road Ross,2023-04-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-04-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-04-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-04-04T00:30:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
755019,Overross - Ledbury Road Ross,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
755019,Overross - Ledbury Road Ross,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
755019,Overross - Ledbury Road Ross,2023-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
755019,Overross - Ledbury Road Ross,2023-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
755019,Overross - Ledbury Road Ross,2023-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.18
755019,Overross - Ledbury Road Ross,2023-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.89
755019,Overross - Ledbury Road Ross,2023-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
755019,Overross - Ledbury Road Ross,2023-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
755019,Overross - Ledbury Road Ross,2023-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
755019,Overross - Ledbury Road Ross,2023-04-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-04-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.6
755019,Overross - Ledbury Road Ross,2023-04-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-04-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-04-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
755019,Overross - Ledbury Road Ross,2023-04-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
755019,Overross - Ledbury Road Ross,2023-04-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-04-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
755019,Overross - Ledbury Road Ross,2023-04-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-04-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-04-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-04-04T00:20:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
755019,Overross - Ledbury Road Ross,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
755019,Overross - Ledbury Road Ross,2023-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
755019,Overross - Ledbury Road Ross,2023-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.24
755019,Overross - Ledbury Road Ross,2023-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
755019,Overross - Ledbury Road Ross,2023-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
755019,Overross - Ledbury Road Ross,2023-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
755019,Overross - Ledbury Road Ross,2023-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
755019,Overross - Ledbury Road Ross,2023-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
755019,Overross - Ledbury Road Ross,2023-04-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
755019,Overross - Ledbury Road Ross,2023-04-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
755019,Overross - Ledbury Road Ross,2023-04-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
755019,Overross - Ledbury Road Ross,2023-04-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-04-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
755019,Overross - Ledbury Road Ross,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
755019,Overross - Ledbury Road Ross,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
755019,Overross - Ledbury Road Ross,2023-04-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-04T00:10:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
755019,Overross - Ledbury Road Ross,2023-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
755019,Overross - Ledbury Road Ross,2023-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
755019,Overross - Ledbury Road Ross,2023-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
755019,Overross - Ledbury Road Ross,2023-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-04-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
755019,Overross - Ledbury Road Ross,2023-04-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
755019,Overross - Ledbury Road Ross,2023-04-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
755019,Overross - Ledbury Road Ross,2023-04-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
755019,Overross - Ledbury Road Ross,2023-04-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
755019,Overross - Ledbury Road Ross,2023-04-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
755019,Overross - Ledbury Road Ross,2023-04-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-04-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-04-04T00:00:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
755019,Overross - Ledbury Road Ross,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
755019,Overross - Ledbury Road Ross,2023-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
755019,Overross - Ledbury Road Ross,2023-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-04-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
755019,Overross - Ledbury Road Ross,2023-04-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
755019,Overross - Ledbury Road Ross,2023-04-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
755019,Overross - Ledbury Road Ross,2023-04-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-04-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
755019,Overross - Ledbury Road Ross,2023-04-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
755019,Overross - Ledbury Road Ross,2023-04-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
755019,Overross - Ledbury Road Ross,2023-04-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-04-05T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-04-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-04-05T23:50:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-04-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-04-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
755019,Overross - Ledbury Road Ross,2023-04-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-04-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
755019,Overross - Ledbury Road Ross,2023-04-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-04-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-04-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-04-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.05
755019,Overross - Ledbury Road Ross,2023-04-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
755019,Overross - Ledbury Road Ross,2023-04-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.12
755019,Overross - Ledbury Road Ross,2023-04-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
755019,Overross - Ledbury Road Ross,2023-04-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
755019,Overross - Ledbury Road Ross,2023-04-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-04-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-04-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
755019,Overross - Ledbury Road Ross,2023-04-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
755019,Overross - Ledbury Road Ross,2023-04-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
755019,Overross - Ledbury Road Ross,2023-04-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-04-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-04-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-05T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-05T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-05T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
755019,Overross - Ledbury Road Ross,2023-04-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
755019,Overross - Ledbury Road Ross,2023-04-05T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
755019,Overross - Ledbury Road Ross,2023-04-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-05T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-04-05T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-04-05T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-04-05T23:40:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-04-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-04-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
755019,Overross - Ledbury Road Ross,2023-04-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-04-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-04-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-04-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-04-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-04-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
755019,Overross - Ledbury Road Ross,2023-04-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
755019,Overross - Ledbury Road Ross,2023-04-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.31
755019,Overross - Ledbury Road Ross,2023-04-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
755019,Overross - Ledbury Road Ross,2023-04-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
755019,Overross - Ledbury Road Ross,2023-04-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-04-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-05T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-04-05T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
755019,Overross - Ledbury Road Ross,2023-04-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
755019,Overross - Ledbury Road Ross,2023-04-05T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
755019,Overross - Ledbury Road Ross,2023-04-05T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-04-05T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-05T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-05T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-05T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-05T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-05T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
755019,Overross - Ledbury Road Ross,2023-04-05T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
755019,Overross - Ledbury Road Ross,2023-04-05T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
755019,Overross - Ledbury Road Ross,2023-04-05T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-05T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-04-05T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-04-05T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-04-05T23:30:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-04-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
755019,Overross - Ledbury Road Ross,2023-04-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
755019,Overross - Ledbury Road Ross,2023-04-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-04-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
755019,Overross - Ledbury Road Ross,2023-04-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-04-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-04-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-04-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
755019,Overross - Ledbury Road Ross,2023-04-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
755019,Overross - Ledbury Road Ross,2023-04-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.86
755019,Overross - Ledbury Road Ross,2023-04-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
755019,Overross - Ledbury Road Ross,2023-04-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
755019,Overross - Ledbury Road Ross,2023-04-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-04-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
755019,Overross - Ledbury Road Ross,2023-04-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
755019,Overross - Ledbury Road Ross,2023-04-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
755019,Overross - Ledbury Road Ross,2023-04-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-05T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-05T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-05T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
755019,Overross - Ledbury Road Ross,2023-04-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
755019,Overross - Ledbury Road Ross,2023-04-05T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
755019,Overross - Ledbury Road Ross,2023-04-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
