Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-04-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-04-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-05T23:20:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-04-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
755019,Overross - Ledbury Road Ross,2023-04-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
755019,Overross - Ledbury Road Ross,2023-04-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-04-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-04-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-04-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-04-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
755019,Overross - Ledbury Road Ross,2023-04-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
755019,Overross - Ledbury Road Ross,2023-04-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.42
755019,Overross - Ledbury Road Ross,2023-04-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-04-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-04-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-04-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
755019,Overross - Ledbury Road Ross,2023-04-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
755019,Overross - Ledbury Road Ross,2023-04-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
755019,Overross - Ledbury Road Ross,2023-04-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-04-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
755019,Overross - Ledbury Road Ross,2023-04-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-04-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
755019,Overross - Ledbury Road Ross,2023-04-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-04-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-04-05T23:10:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-04-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
755019,Overross - Ledbury Road Ross,2023-04-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
755019,Overross - Ledbury Road Ross,2023-04-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-04-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
755019,Overross - Ledbury Road Ross,2023-04-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-04-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-04-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-04-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
755019,Overross - Ledbury Road Ross,2023-04-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
755019,Overross - Ledbury Road Ross,2023-04-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.7
755019,Overross - Ledbury Road Ross,2023-04-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-04-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
755019,Overross - Ledbury Road Ross,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
755019,Overross - Ledbury Road Ross,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
755019,Overross - Ledbury Road Ross,2023-04-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
755019,Overross - Ledbury Road Ross,2023-04-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
755019,Overross - Ledbury Road Ross,2023-04-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
755019,Overross - Ledbury Road Ross,2023-04-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-04-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-04-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-04-05T23:00:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-04-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
755019,Overross - Ledbury Road Ross,2023-04-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
755019,Overross - Ledbury Road Ross,2023-04-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-04-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
755019,Overross - Ledbury Road Ross,2023-04-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-04-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-04-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
755019,Overross - Ledbury Road Ross,2023-04-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
755019,Overross - Ledbury Road Ross,2023-04-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
755019,Overross - Ledbury Road Ross,2023-04-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.4
755019,Overross - Ledbury Road Ross,2023-04-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-04-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-04-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
755019,Overross - Ledbury Road Ross,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
755019,Overross - Ledbury Road Ross,2023-04-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-04-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
755019,Overross - Ledbury Road Ross,2023-04-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
755019,Overross - Ledbury Road Ross,2023-04-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-04-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-04-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-04-05T22:50:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-04-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-04-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
755019,Overross - Ledbury Road Ross,2023-04-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-04-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
755019,Overross - Ledbury Road Ross,2023-04-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-04-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-04-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
755019,Overross - Ledbury Road Ross,2023-04-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
755019,Overross - Ledbury Road Ross,2023-04-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
755019,Overross - Ledbury Road Ross,2023-04-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-04-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-04-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
755019,Overross - Ledbury Road Ross,2023-04-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
755019,Overross - Ledbury Road Ross,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
755019,Overross - Ledbury Road Ross,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
755019,Overross - Ledbury Road Ross,2023-04-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
755019,Overross - Ledbury Road Ross,2023-04-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
755019,Overross - Ledbury Road Ross,2023-04-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
755019,Overross - Ledbury Road Ross,2023-04-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-04-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-04-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-04-05T22:40:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-04-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
755019,Overross - Ledbury Road Ross,2023-04-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
755019,Overross - Ledbury Road Ross,2023-04-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-04-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-04-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
755019,Overross - Ledbury Road Ross,2023-04-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-04-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-04-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
755019,Overross - Ledbury Road Ross,2023-04-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
755019,Overross - Ledbury Road Ross,2023-04-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
755019,Overross - Ledbury Road Ross,2023-04-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-04-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-04-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
755019,Overross - Ledbury Road Ross,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
755019,Overross - Ledbury Road Ross,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
755019,Overross - Ledbury Road Ross,2023-04-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
755019,Overross - Ledbury Road Ross,2023-04-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
755019,Overross - Ledbury Road Ross,2023-04-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
755019,Overross - Ledbury Road Ross,2023-04-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-04-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-05T22:30:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-04-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
755019,Overross - Ledbury Road Ross,2023-04-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-04-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-04-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
755019,Overross - Ledbury Road Ross,2023-04-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
755019,Overross - Ledbury Road Ross,2023-04-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-04-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-04-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.87
755019,Overross - Ledbury Road Ross,2023-04-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
755019,Overross - Ledbury Road Ross,2023-04-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-04-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-04-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
755019,Overross - Ledbury Road Ross,2023-04-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-04-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
755019,Overross - Ledbury Road Ross,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
755019,Overross - Ledbury Road Ross,2023-04-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
755019,Overross - Ledbury Road Ross,2023-04-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
755019,Overross - Ledbury Road Ross,2023-04-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
755019,Overross - Ledbury Road Ross,2023-04-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-04-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-04-05T22:20:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-04-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
755019,Overross - Ledbury Road Ross,2023-04-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
755019,Overross - Ledbury Road Ross,2023-04-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-04-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
755019,Overross - Ledbury Road Ross,2023-04-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-04-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-04-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
755019,Overross - Ledbury Road Ross,2023-04-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
755019,Overross - Ledbury Road Ross,2023-04-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.51
755019,Overross - Ledbury Road Ross,2023-04-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-04-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
755019,Overross - Ledbury Road Ross,2023-04-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-04-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
755019,Overross - Ledbury Road Ross,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
755019,Overross - Ledbury Road Ross,2023-04-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
755019,Overross - Ledbury Road Ross,2023-04-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
755019,Overross - Ledbury Road Ross,2023-04-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
755019,Overross - Ledbury Road Ross,2023-04-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-04-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-04-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-04-05T22:10:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-04-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
755019,Overross - Ledbury Road Ross,2023-04-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-04-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-04-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
755019,Overross - Ledbury Road Ross,2023-04-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-04-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-04-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
755019,Overross - Ledbury Road Ross,2023-04-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
755019,Overross - Ledbury Road Ross,2023-04-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
755019,Overross - Ledbury Road Ross,2023-04-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-04-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
755019,Overross - Ledbury Road Ross,2023-04-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-04-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
755019,Overross - Ledbury Road Ross,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
755019,Overross - Ledbury Road Ross,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-04-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
755019,Overross - Ledbury Road Ross,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
755019,Overross - Ledbury Road Ross,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
755019,Overross - Ledbury Road Ross,2023-04-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-05T22:00:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
755019,Overross - Ledbury Road Ross,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
755019,Overross - Ledbury Road Ross,2023-04-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-04-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
755019,Overross - Ledbury Road Ross,2023-04-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-04-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-04-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-04-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
755019,Overross - Ledbury Road Ross,2023-04-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
755019,Overross - Ledbury Road Ross,2023-04-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-04-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-04-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
755019,Overross - Ledbury Road Ross,2023-04-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-04-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
755019,Overross - Ledbury Road Ross,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
755019,Overross - Ledbury Road Ross,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
755019,Overross - Ledbury Road Ross,2023-04-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
755019,Overross - Ledbury Road Ross,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
755019,Overross - Ledbury Road Ross,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
755019,Overross - Ledbury Road Ross,2023-04-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-05T21:50:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-04-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-04-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
755019,Overross - Ledbury Road Ross,2023-04-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
755019,Overross - Ledbury Road Ross,2023-04-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-04-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-04-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-04-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-04-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-04-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
755019,Overross - Ledbury Road Ross,2023-04-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
755019,Overross - Ledbury Road Ross,2023-04-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
755019,Overross - Ledbury Road Ross,2023-04-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-04-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
755019,Overross - Ledbury Road Ross,2023-04-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-04-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
755019,Overross - Ledbury Road Ross,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
755019,Overross - Ledbury Road Ross,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
755019,Overross - Ledbury Road Ross,2023-04-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
755019,Overross - Ledbury Road Ross,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
755019,Overross - Ledbury Road Ross,2023-04-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-05T21:40:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
755019,Overross - Ledbury Road Ross,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
755019,Overross - Ledbury Road Ross,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-04-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
755019,Overross - Ledbury Road Ross,2023-04-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-04-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
755019,Overross - Ledbury Road Ross,2023-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
755019,Overross - Ledbury Road Ross,2023-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
755019,Overross - Ledbury Road Ross,2023-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
755019,Overross - Ledbury Road Ross,2023-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
755019,Overross - Ledbury Road Ross,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
755019,Overross - Ledbury Road Ross,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-04-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
755019,Overross - Ledbury Road Ross,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
755019,Overross - Ledbury Road Ross,2023-04-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-05T21:30:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
755019,Overross - Ledbury Road Ross,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
755019,Overross - Ledbury Road Ross,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
755019,Overross - Ledbury Road Ross,2023-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
755019,Overross - Ledbury Road Ross,2023-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.03
755019,Overross - Ledbury Road Ross,2023-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
755019,Overross - Ledbury Road Ross,2023-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
755019,Overross - Ledbury Road Ross,2023-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
755019,Overross - Ledbury Road Ross,2023-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
755019,Overross - Ledbury Road Ross,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
755019,Overross - Ledbury Road Ross,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-04-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
755019,Overross - Ledbury Road Ross,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
755019,Overross - Ledbury Road Ross,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
755019,Overross - Ledbury Road Ross,2023-04-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-05T21:20:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
755019,Overross - Ledbury Road Ross,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
755019,Overross - Ledbury Road Ross,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
755019,Overross - Ledbury Road Ross,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
755019,Overross - Ledbury Road Ross,2023-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
755019,Overross - Ledbury Road Ross,2023-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
755019,Overross - Ledbury Road Ross,2023-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.96
755019,Overross - Ledbury Road Ross,2023-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
755019,Overross - Ledbury Road Ross,2023-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
755019,Overross - Ledbury Road Ross,2023-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
755019,Overross - Ledbury Road Ross,2023-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
755019,Overross - Ledbury Road Ross,2023-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
755019,Overross - Ledbury Road Ross,2023-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
755019,Overross - Ledbury Road Ross,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
755019,Overross - Ledbury Road Ross,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
755019,Overross - Ledbury Road Ross,2023-04-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
