Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
755019,Overross - Ledbury Road Ross,2023-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
755019,Overross - Ledbury Road Ross,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
755019,Overross - Ledbury Road Ross,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.28
755019,Overross - Ledbury Road Ross,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
755019,Overross - Ledbury Road Ross,2023-04-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
755019,Overross - Ledbury Road Ross,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
755019,Overross - Ledbury Road Ross,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
755019,Overross - Ledbury Road Ross,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
755019,Overross - Ledbury Road Ross,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-04-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-05T19:00:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
755019,Overross - Ledbury Road Ross,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
755019,Overross - Ledbury Road Ross,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
755019,Overross - Ledbury Road Ross,2023-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.58
755019,Overross - Ledbury Road Ross,2023-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.59
755019,Overross - Ledbury Road Ross,2023-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.95
755019,Overross - Ledbury Road Ross,2023-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
755019,Overross - Ledbury Road Ross,2023-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
755019,Overross - Ledbury Road Ross,2023-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
755019,Overross - Ledbury Road Ross,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
755019,Overross - Ledbury Road Ross,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
755019,Overross - Ledbury Road Ross,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.26
755019,Overross - Ledbury Road Ross,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-04-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
755019,Overross - Ledbury Road Ross,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
755019,Overross - Ledbury Road Ross,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
755019,Overross - Ledbury Road Ross,2023-04-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-04-05T18:50:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
755019,Overross - Ledbury Road Ross,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
755019,Overross - Ledbury Road Ross,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.03
755019,Overross - Ledbury Road Ross,2023-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.63
755019,Overross - Ledbury Road Ross,2023-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.79
755019,Overross - Ledbury Road Ross,2023-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
755019,Overross - Ledbury Road Ross,2023-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
755019,Overross - Ledbury Road Ross,2023-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
755019,Overross - Ledbury Road Ross,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
755019,Overross - Ledbury Road Ross,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
755019,Overross - Ledbury Road Ross,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-04-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
755019,Overross - Ledbury Road Ross,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
755019,Overross - Ledbury Road Ross,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
755019,Overross - Ledbury Road Ross,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
755019,Overross - Ledbury Road Ross,2023-04-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-04-05T18:40:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
755019,Overross - Ledbury Road Ross,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
755019,Overross - Ledbury Road Ross,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.49
755019,Overross - Ledbury Road Ross,2023-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
755019,Overross - Ledbury Road Ross,2023-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
755019,Overross - Ledbury Road Ross,2023-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
755019,Overross - Ledbury Road Ross,2023-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
755019,Overross - Ledbury Road Ross,2023-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
755019,Overross - Ledbury Road Ross,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
755019,Overross - Ledbury Road Ross,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
755019,Overross - Ledbury Road Ross,2023-04-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
755019,Overross - Ledbury Road Ross,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-04-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-04-05T18:30:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
755019,Overross - Ledbury Road Ross,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
755019,Overross - Ledbury Road Ross,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
755019,Overross - Ledbury Road Ross,2023-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.76
755019,Overross - Ledbury Road Ross,2023-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
755019,Overross - Ledbury Road Ross,2023-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
755019,Overross - Ledbury Road Ross,2023-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
755019,Overross - Ledbury Road Ross,2023-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
755019,Overross - Ledbury Road Ross,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
755019,Overross - Ledbury Road Ross,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
755019,Overross - Ledbury Road Ross,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
755019,Overross - Ledbury Road Ross,2023-04-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
755019,Overross - Ledbury Road Ross,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
755019,Overross - Ledbury Road Ross,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
755019,Overross - Ledbury Road Ross,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-04-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-04-05T18:20:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
755019,Overross - Ledbury Road Ross,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
755019,Overross - Ledbury Road Ross,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
755019,Overross - Ledbury Road Ross,2023-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.74
755019,Overross - Ledbury Road Ross,2023-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
755019,Overross - Ledbury Road Ross,2023-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.43
755019,Overross - Ledbury Road Ross,2023-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
755019,Overross - Ledbury Road Ross,2023-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
755019,Overross - Ledbury Road Ross,2023-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
755019,Overross - Ledbury Road Ross,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
755019,Overross - Ledbury Road Ross,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
755019,Overross - Ledbury Road Ross,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-04-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
755019,Overross - Ledbury Road Ross,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
755019,Overross - Ledbury Road Ross,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755019,Overross - Ledbury Road Ross,2023-04-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-05T18:10:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
755019,Overross - Ledbury Road Ross,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
755019,Overross - Ledbury Road Ross,2023-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.98
755019,Overross - Ledbury Road Ross,2023-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.74
755019,Overross - Ledbury Road Ross,2023-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.4
755019,Overross - Ledbury Road Ross,2023-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
755019,Overross - Ledbury Road Ross,2023-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
755019,Overross - Ledbury Road Ross,2023-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
755019,Overross - Ledbury Road Ross,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
755019,Overross - Ledbury Road Ross,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
755019,Overross - Ledbury Road Ross,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-04-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
755019,Overross - Ledbury Road Ross,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
755019,Overross - Ledbury Road Ross,2023-04-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-04-05T18:00:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
755019,Overross - Ledbury Road Ross,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
755019,Overross - Ledbury Road Ross,2023-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.06
755019,Overross - Ledbury Road Ross,2023-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
755019,Overross - Ledbury Road Ross,2023-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755019,Overross - Ledbury Road Ross,2023-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
755019,Overross - Ledbury Road Ross,2023-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
755019,Overross - Ledbury Road Ross,2023-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
755019,Overross - Ledbury Road Ross,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
755019,Overross - Ledbury Road Ross,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
755019,Overross - Ledbury Road Ross,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
755019,Overross - Ledbury Road Ross,2023-04-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
755019,Overross - Ledbury Road Ross,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
755019,Overross - Ledbury Road Ross,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
755019,Overross - Ledbury Road Ross,2023-04-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-05T17:50:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
755019,Overross - Ledbury Road Ross,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
755019,Overross - Ledbury Road Ross,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
755019,Overross - Ledbury Road Ross,2023-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.49
755019,Overross - Ledbury Road Ross,2023-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
755019,Overross - Ledbury Road Ross,2023-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
755019,Overross - Ledbury Road Ross,2023-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
755019,Overross - Ledbury Road Ross,2023-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
755019,Overross - Ledbury Road Ross,2023-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
755019,Overross - Ledbury Road Ross,2023-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
755019,Overross - Ledbury Road Ross,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
755019,Overross - Ledbury Road Ross,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
755019,Overross - Ledbury Road Ross,2023-04-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
755019,Overross - Ledbury Road Ross,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
755019,Overross - Ledbury Road Ross,2023-04-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-04-05T17:40:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
755019,Overross - Ledbury Road Ross,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
755019,Overross - Ledbury Road Ross,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
755019,Overross - Ledbury Road Ross,2023-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
755019,Overross - Ledbury Road Ross,2023-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
755019,Overross - Ledbury Road Ross,2023-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.65
755019,Overross - Ledbury Road Ross,2023-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
755019,Overross - Ledbury Road Ross,2023-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
755019,Overross - Ledbury Road Ross,2023-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
755019,Overross - Ledbury Road Ross,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
755019,Overross - Ledbury Road Ross,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
755019,Overross - Ledbury Road Ross,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
755019,Overross - Ledbury Road Ross,2023-04-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
755019,Overross - Ledbury Road Ross,2023-04-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-04-05T17:30:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
755019,Overross - Ledbury Road Ross,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
755019,Overross - Ledbury Road Ross,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
755019,Overross - Ledbury Road Ross,2023-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.3
755019,Overross - Ledbury Road Ross,2023-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
755019,Overross - Ledbury Road Ross,2023-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.99
755019,Overross - Ledbury Road Ross,2023-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
755019,Overross - Ledbury Road Ross,2023-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
755019,Overross - Ledbury Road Ross,2023-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
755019,Overross - Ledbury Road Ross,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
755019,Overross - Ledbury Road Ross,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
755019,Overross - Ledbury Road Ross,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
755019,Overross - Ledbury Road Ross,2023-04-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
755019,Overross - Ledbury Road Ross,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
755019,Overross - Ledbury Road Ross,2023-04-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-04-05T17:20:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
755019,Overross - Ledbury Road Ross,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
755019,Overross - Ledbury Road Ross,2023-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.57
755019,Overross - Ledbury Road Ross,2023-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
755019,Overross - Ledbury Road Ross,2023-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
755019,Overross - Ledbury Road Ross,2023-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
755019,Overross - Ledbury Road Ross,2023-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
755019,Overross - Ledbury Road Ross,2023-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
755019,Overross - Ledbury Road Ross,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
755019,Overross - Ledbury Road Ross,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
755019,Overross - Ledbury Road Ross,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
755019,Overross - Ledbury Road Ross,2023-04-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
755019,Overross - Ledbury Road Ross,2023-04-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-05T17:10:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
755019,Overross - Ledbury Road Ross,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
755019,Overross - Ledbury Road Ross,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
755019,Overross - Ledbury Road Ross,2023-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.16
755019,Overross - Ledbury Road Ross,2023-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
755019,Overross - Ledbury Road Ross,2023-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.53
755019,Overross - Ledbury Road Ross,2023-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
755019,Overross - Ledbury Road Ross,2023-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
755019,Overross - Ledbury Road Ross,2023-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
755019,Overross - Ledbury Road Ross,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
755019,Overross - Ledbury Road Ross,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
755019,Overross - Ledbury Road Ross,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-04-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
755019,Overross - Ledbury Road Ross,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
755019,Overross - Ledbury Road Ross,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
755019,Overross - Ledbury Road Ross,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
755019,Overross - Ledbury Road Ross,2023-04-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-05T17:00:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
755019,Overross - Ledbury Road Ross,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
