Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
755019,Overross - Ledbury Road Ross,2023-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
755019,Overross - Ledbury Road Ross,2023-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.76
755019,Overross - Ledbury Road Ross,2023-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
755019,Overross - Ledbury Road Ross,2023-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755019,Overross - Ledbury Road Ross,2023-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
755019,Overross - Ledbury Road Ross,2023-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
755019,Overross - Ledbury Road Ross,2023-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
755019,Overross - Ledbury Road Ross,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
755019,Overross - Ledbury Road Ross,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
755019,Overross - Ledbury Road Ross,2023-04-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
755019,Overross - Ledbury Road Ross,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
755019,Overross - Ledbury Road Ross,2023-04-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-05T16:50:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
755019,Overross - Ledbury Road Ross,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
755019,Overross - Ledbury Road Ross,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
755019,Overross - Ledbury Road Ross,2023-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.16
755019,Overross - Ledbury Road Ross,2023-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
755019,Overross - Ledbury Road Ross,2023-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.57
755019,Overross - Ledbury Road Ross,2023-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
755019,Overross - Ledbury Road Ross,2023-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
755019,Overross - Ledbury Road Ross,2023-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
755019,Overross - Ledbury Road Ross,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
755019,Overross - Ledbury Road Ross,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
755019,Overross - Ledbury Road Ross,2023-04-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
755019,Overross - Ledbury Road Ross,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
755019,Overross - Ledbury Road Ross,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
755019,Overross - Ledbury Road Ross,2023-04-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-04-05T16:40:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
755019,Overross - Ledbury Road Ross,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
755019,Overross - Ledbury Road Ross,2023-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
755019,Overross - Ledbury Road Ross,2023-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
755019,Overross - Ledbury Road Ross,2023-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.87
755019,Overross - Ledbury Road Ross,2023-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
755019,Overross - Ledbury Road Ross,2023-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
755019,Overross - Ledbury Road Ross,2023-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
755019,Overross - Ledbury Road Ross,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
755019,Overross - Ledbury Road Ross,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
755019,Overross - Ledbury Road Ross,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
755019,Overross - Ledbury Road Ross,2023-04-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
755019,Overross - Ledbury Road Ross,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
755019,Overross - Ledbury Road Ross,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
755019,Overross - Ledbury Road Ross,2023-04-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-05T16:30:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
755019,Overross - Ledbury Road Ross,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
755019,Overross - Ledbury Road Ross,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
755019,Overross - Ledbury Road Ross,2023-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
755019,Overross - Ledbury Road Ross,2023-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
755019,Overross - Ledbury Road Ross,2023-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
755019,Overross - Ledbury Road Ross,2023-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
755019,Overross - Ledbury Road Ross,2023-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
755019,Overross - Ledbury Road Ross,2023-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
755019,Overross - Ledbury Road Ross,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
755019,Overross - Ledbury Road Ross,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
755019,Overross - Ledbury Road Ross,2023-04-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
755019,Overross - Ledbury Road Ross,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
755019,Overross - Ledbury Road Ross,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
755019,Overross - Ledbury Road Ross,2023-04-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-04-05T16:20:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
755019,Overross - Ledbury Road Ross,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
755019,Overross - Ledbury Road Ross,2023-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
755019,Overross - Ledbury Road Ross,2023-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755019,Overross - Ledbury Road Ross,2023-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
755019,Overross - Ledbury Road Ross,2023-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
755019,Overross - Ledbury Road Ross,2023-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
755019,Overross - Ledbury Road Ross,2023-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
755019,Overross - Ledbury Road Ross,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
755019,Overross - Ledbury Road Ross,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
755019,Overross - Ledbury Road Ross,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
755019,Overross - Ledbury Road Ross,2023-04-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
755019,Overross - Ledbury Road Ross,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
755019,Overross - Ledbury Road Ross,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
755019,Overross - Ledbury Road Ross,2023-04-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-05T16:10:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
755019,Overross - Ledbury Road Ross,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
755019,Overross - Ledbury Road Ross,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.4
755019,Overross - Ledbury Road Ross,2023-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
755019,Overross - Ledbury Road Ross,2023-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
755019,Overross - Ledbury Road Ross,2023-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
755019,Overross - Ledbury Road Ross,2023-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
755019,Overross - Ledbury Road Ross,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
755019,Overross - Ledbury Road Ross,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
755019,Overross - Ledbury Road Ross,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
755019,Overross - Ledbury Road Ross,2023-04-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
755019,Overross - Ledbury Road Ross,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
755019,Overross - Ledbury Road Ross,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-04-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-05T16:00:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755019,Overross - Ledbury Road Ross,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
755019,Overross - Ledbury Road Ross,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
755019,Overross - Ledbury Road Ross,2023-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.53
755019,Overross - Ledbury Road Ross,2023-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
755019,Overross - Ledbury Road Ross,2023-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.92
755019,Overross - Ledbury Road Ross,2023-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
755019,Overross - Ledbury Road Ross,2023-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
755019,Overross - Ledbury Road Ross,2023-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
755019,Overross - Ledbury Road Ross,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
755019,Overross - Ledbury Road Ross,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
755019,Overross - Ledbury Road Ross,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
755019,Overross - Ledbury Road Ross,2023-04-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
755019,Overross - Ledbury Road Ross,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
755019,Overross - Ledbury Road Ross,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
755019,Overross - Ledbury Road Ross,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
755019,Overross - Ledbury Road Ross,2023-04-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-05T15:50:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
755019,Overross - Ledbury Road Ross,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
755019,Overross - Ledbury Road Ross,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
755019,Overross - Ledbury Road Ross,2023-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.52
755019,Overross - Ledbury Road Ross,2023-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.24
755019,Overross - Ledbury Road Ross,2023-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
755019,Overross - Ledbury Road Ross,2023-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
755019,Overross - Ledbury Road Ross,2023-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
755019,Overross - Ledbury Road Ross,2023-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
755019,Overross - Ledbury Road Ross,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
755019,Overross - Ledbury Road Ross,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
755019,Overross - Ledbury Road Ross,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
755019,Overross - Ledbury Road Ross,2023-04-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
755019,Overross - Ledbury Road Ross,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
755019,Overross - Ledbury Road Ross,2023-04-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-04-05T15:40:00.000+00:00,transformer,,Temperature,C,18.2
755019,Overross - Ledbury Road Ross,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
755019,Overross - Ledbury Road Ross,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
755019,Overross - Ledbury Road Ross,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
755019,Overross - Ledbury Road Ross,2023-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.72
755019,Overross - Ledbury Road Ross,2023-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.39
755019,Overross - Ledbury Road Ross,2023-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
755019,Overross - Ledbury Road Ross,2023-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
755019,Overross - Ledbury Road Ross,2023-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
755019,Overross - Ledbury Road Ross,2023-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
755019,Overross - Ledbury Road Ross,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.79
755019,Overross - Ledbury Road Ross,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
755019,Overross - Ledbury Road Ross,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
755019,Overross - Ledbury Road Ross,2023-04-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
755019,Overross - Ledbury Road Ross,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
755019,Overross - Ledbury Road Ross,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-04-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-05T15:30:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
755019,Overross - Ledbury Road Ross,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
755019,Overross - Ledbury Road Ross,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.24
755019,Overross - Ledbury Road Ross,2023-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
755019,Overross - Ledbury Road Ross,2023-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.39
755019,Overross - Ledbury Road Ross,2023-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
755019,Overross - Ledbury Road Ross,2023-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
755019,Overross - Ledbury Road Ross,2023-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
755019,Overross - Ledbury Road Ross,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
755019,Overross - Ledbury Road Ross,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
755019,Overross - Ledbury Road Ross,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
755019,Overross - Ledbury Road Ross,2023-04-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
755019,Overross - Ledbury Road Ross,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
755019,Overross - Ledbury Road Ross,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-04-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-05T15:20:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
755019,Overross - Ledbury Road Ross,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
755019,Overross - Ledbury Road Ross,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.2
755019,Overross - Ledbury Road Ross,2023-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
755019,Overross - Ledbury Road Ross,2023-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.45
755019,Overross - Ledbury Road Ross,2023-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
755019,Overross - Ledbury Road Ross,2023-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
755019,Overross - Ledbury Road Ross,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
755019,Overross - Ledbury Road Ross,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
755019,Overross - Ledbury Road Ross,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
755019,Overross - Ledbury Road Ross,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
755019,Overross - Ledbury Road Ross,2023-04-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
755019,Overross - Ledbury Road Ross,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
755019,Overross - Ledbury Road Ross,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
755019,Overross - Ledbury Road Ross,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-04-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-05T15:10:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-04-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
755019,Overross - Ledbury Road Ross,2023-04-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
755019,Overross - Ledbury Road Ross,2023-04-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
755019,Overross - Ledbury Road Ross,2023-04-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-04-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-04-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-04-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.98
755019,Overross - Ledbury Road Ross,2023-04-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
755019,Overross - Ledbury Road Ross,2023-04-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
755019,Overross - Ledbury Road Ross,2023-04-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-04-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
755019,Overross - Ledbury Road Ross,2023-04-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-04-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
755019,Overross - Ledbury Road Ross,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
755019,Overross - Ledbury Road Ross,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
755019,Overross - Ledbury Road Ross,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
755019,Overross - Ledbury Road Ross,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
755019,Overross - Ledbury Road Ross,2023-04-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
755019,Overross - Ledbury Road Ross,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
755019,Overross - Ledbury Road Ross,2023-04-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-05T15:00:00.000+00:00,transformer,,Temperature,C,17.8
755019,Overross - Ledbury Road Ross,2023-04-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
755019,Overross - Ledbury Road Ross,2023-04-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
755019,Overross - Ledbury Road Ross,2023-04-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
755019,Overross - Ledbury Road Ross,2023-04-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-04-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-04-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.54
755019,Overross - Ledbury Road Ross,2023-04-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
755019,Overross - Ledbury Road Ross,2023-04-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.52
755019,Overross - Ledbury Road Ross,2023-04-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
755019,Overross - Ledbury Road Ross,2023-04-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-04-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
755019,Overross - Ledbury Road Ross,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
755019,Overross - Ledbury Road Ross,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
755019,Overross - Ledbury Road Ross,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
755019,Overross - Ledbury Road Ross,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
755019,Overross - Ledbury Road Ross,2023-04-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-04-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
