Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.08
755019,Overross - Ledbury Road Ross,2023-04-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-04-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
755019,Overross - Ledbury Road Ross,2023-04-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
755019,Overross - Ledbury Road Ross,2023-04-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-04-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-04-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-04-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-05T12:40:00.000+00:00,transformer,,Temperature,C,18.2
755019,Overross - Ledbury Road Ross,2023-04-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-04-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-04-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-04-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
755019,Overross - Ledbury Road Ross,2023-04-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-04-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-04-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
755019,Overross - Ledbury Road Ross,2023-04-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
755019,Overross - Ledbury Road Ross,2023-04-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.67
755019,Overross - Ledbury Road Ross,2023-04-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-04-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-04-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
755019,Overross - Ledbury Road Ross,2023-04-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-04-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
755019,Overross - Ledbury Road Ross,2023-04-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
755019,Overross - Ledbury Road Ross,2023-04-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
755019,Overross - Ledbury Road Ross,2023-04-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-04-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-04-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
755019,Overross - Ledbury Road Ross,2023-04-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
755019,Overross - Ledbury Road Ross,2023-04-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
755019,Overross - Ledbury Road Ross,2023-04-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-04-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-04-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-05T12:30:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-04-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-04-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
755019,Overross - Ledbury Road Ross,2023-04-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-04-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-04-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
755019,Overross - Ledbury Road Ross,2023-04-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-04-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
755019,Overross - Ledbury Road Ross,2023-04-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
755019,Overross - Ledbury Road Ross,2023-04-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
755019,Overross - Ledbury Road Ross,2023-04-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-04-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-04-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-04-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
755019,Overross - Ledbury Road Ross,2023-04-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-04-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-04-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
755019,Overross - Ledbury Road Ross,2023-04-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
755019,Overross - Ledbury Road Ross,2023-04-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-04-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-04-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
755019,Overross - Ledbury Road Ross,2023-04-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
755019,Overross - Ledbury Road Ross,2023-04-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
755019,Overross - Ledbury Road Ross,2023-04-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-04-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-05T12:20:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-04-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
755019,Overross - Ledbury Road Ross,2023-04-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
755019,Overross - Ledbury Road Ross,2023-04-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
755019,Overross - Ledbury Road Ross,2023-04-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
755019,Overross - Ledbury Road Ross,2023-04-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
755019,Overross - Ledbury Road Ross,2023-04-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
755019,Overross - Ledbury Road Ross,2023-04-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-04-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-04-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
755019,Overross - Ledbury Road Ross,2023-04-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-04-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-04-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
755019,Overross - Ledbury Road Ross,2023-04-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
755019,Overross - Ledbury Road Ross,2023-04-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
755019,Overross - Ledbury Road Ross,2023-04-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-04-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-04-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-04-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-04-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
755019,Overross - Ledbury Road Ross,2023-04-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
755019,Overross - Ledbury Road Ross,2023-04-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-04-05T12:10:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-04-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-04-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-04-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
755019,Overross - Ledbury Road Ross,2023-04-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
755019,Overross - Ledbury Road Ross,2023-04-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.89
755019,Overross - Ledbury Road Ross,2023-04-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
755019,Overross - Ledbury Road Ross,2023-04-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.21
755019,Overross - Ledbury Road Ross,2023-04-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-04-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
755019,Overross - Ledbury Road Ross,2023-04-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-04-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
755019,Overross - Ledbury Road Ross,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
755019,Overross - Ledbury Road Ross,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
755019,Overross - Ledbury Road Ross,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
755019,Overross - Ledbury Road Ross,2023-04-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-04-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
755019,Overross - Ledbury Road Ross,2023-04-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
755019,Overross - Ledbury Road Ross,2023-04-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-04-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-04-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-05T12:00:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-04-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
755019,Overross - Ledbury Road Ross,2023-04-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-04-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-04-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
755019,Overross - Ledbury Road Ross,2023-04-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-04-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-04-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
755019,Overross - Ledbury Road Ross,2023-04-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
755019,Overross - Ledbury Road Ross,2023-04-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.01
755019,Overross - Ledbury Road Ross,2023-04-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-04-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-04-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
755019,Overross - Ledbury Road Ross,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
755019,Overross - Ledbury Road Ross,2023-04-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-04-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
755019,Overross - Ledbury Road Ross,2023-04-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
755019,Overross - Ledbury Road Ross,2023-04-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-04-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-04-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-05T11:50:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-04-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
755019,Overross - Ledbury Road Ross,2023-04-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-04-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-04-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
755019,Overross - Ledbury Road Ross,2023-04-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-04-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-04-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-04-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
755019,Overross - Ledbury Road Ross,2023-04-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
755019,Overross - Ledbury Road Ross,2023-04-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
755019,Overross - Ledbury Road Ross,2023-04-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-04-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-04-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-04-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
755019,Overross - Ledbury Road Ross,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
755019,Overross - Ledbury Road Ross,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
755019,Overross - Ledbury Road Ross,2023-04-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
755019,Overross - Ledbury Road Ross,2023-04-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-04-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
755019,Overross - Ledbury Road Ross,2023-04-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-04-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-04-05T11:40:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-04-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
755019,Overross - Ledbury Road Ross,2023-04-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755019,Overross - Ledbury Road Ross,2023-04-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
755019,Overross - Ledbury Road Ross,2023-04-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
755019,Overross - Ledbury Road Ross,2023-04-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-04-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-04-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
755019,Overross - Ledbury Road Ross,2023-04-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
755019,Overross - Ledbury Road Ross,2023-04-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
755019,Overross - Ledbury Road Ross,2023-04-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
755019,Overross - Ledbury Road Ross,2023-04-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
755019,Overross - Ledbury Road Ross,2023-04-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-04-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-04-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
755019,Overross - Ledbury Road Ross,2023-04-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.2
755019,Overross - Ledbury Road Ross,2023-04-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-04-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-04-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
755019,Overross - Ledbury Road Ross,2023-04-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-04-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
755019,Overross - Ledbury Road Ross,2023-04-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-04-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
755019,Overross - Ledbury Road Ross,2023-04-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-04-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-04-05T11:30:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-04-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
755019,Overross - Ledbury Road Ross,2023-04-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
755019,Overross - Ledbury Road Ross,2023-04-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
755019,Overross - Ledbury Road Ross,2023-04-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
755019,Overross - Ledbury Road Ross,2023-04-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-04-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
755019,Overross - Ledbury Road Ross,2023-04-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.63
755019,Overross - Ledbury Road Ross,2023-04-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
755019,Overross - Ledbury Road Ross,2023-04-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
755019,Overross - Ledbury Road Ross,2023-04-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
755019,Overross - Ledbury Road Ross,2023-04-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-04-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-04-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-04-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-04-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
755019,Overross - Ledbury Road Ross,2023-04-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
755019,Overross - Ledbury Road Ross,2023-04-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
755019,Overross - Ledbury Road Ross,2023-04-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
755019,Overross - Ledbury Road Ross,2023-04-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
755019,Overross - Ledbury Road Ross,2023-04-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-04-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-05T11:20:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-04-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
755019,Overross - Ledbury Road Ross,2023-04-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
755019,Overross - Ledbury Road Ross,2023-04-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
755019,Overross - Ledbury Road Ross,2023-04-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-04-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-04-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.65
755019,Overross - Ledbury Road Ross,2023-04-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
755019,Overross - Ledbury Road Ross,2023-04-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
755019,Overross - Ledbury Road Ross,2023-04-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-04-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
755019,Overross - Ledbury Road Ross,2023-04-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-04-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
755019,Overross - Ledbury Road Ross,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
755019,Overross - Ledbury Road Ross,2023-04-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-04-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
755019,Overross - Ledbury Road Ross,2023-04-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
755019,Overross - Ledbury Road Ross,2023-04-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-04-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-04-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-04-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-05T11:10:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-04-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
755019,Overross - Ledbury Road Ross,2023-04-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
755019,Overross - Ledbury Road Ross,2023-04-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
755019,Overross - Ledbury Road Ross,2023-04-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-04-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
755019,Overross - Ledbury Road Ross,2023-04-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
755019,Overross - Ledbury Road Ross,2023-04-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
755019,Overross - Ledbury Road Ross,2023-04-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
755019,Overross - Ledbury Road Ross,2023-04-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
755019,Overross - Ledbury Road Ross,2023-04-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-04-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
755019,Overross - Ledbury Road Ross,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
755019,Overross - Ledbury Road Ross,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
755019,Overross - Ledbury Road Ross,2023-04-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-04-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-04-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
755019,Overross - Ledbury Road Ross,2023-04-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-04-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-04-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-05T11:00:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-04-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
755019,Overross - Ledbury Road Ross,2023-04-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
755019,Overross - Ledbury Road Ross,2023-04-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
755019,Overross - Ledbury Road Ross,2023-04-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-04-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-04-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
755019,Overross - Ledbury Road Ross,2023-04-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
755019,Overross - Ledbury Road Ross,2023-04-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
755019,Overross - Ledbury Road Ross,2023-04-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-04-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-04-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-04-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-04-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-04-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-04-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
755019,Overross - Ledbury Road Ross,2023-04-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-04-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
755019,Overross - Ledbury Road Ross,2023-04-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
755019,Overross - Ledbury Road Ross,2023-04-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
755019,Overross - Ledbury Road Ross,2023-04-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-04-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-04-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-04-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-05T10:50:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-04-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
755019,Overross - Ledbury Road Ross,2023-04-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-04-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
755019,Overross - Ledbury Road Ross,2023-04-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
755019,Overross - Ledbury Road Ross,2023-04-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-04-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-04-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
755019,Overross - Ledbury Road Ross,2023-04-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
755019,Overross - Ledbury Road Ross,2023-04-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
755019,Overross - Ledbury Road Ross,2023-04-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-04-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
755019,Overross - Ledbury Road Ross,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
755019,Overross - Ledbury Road Ross,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
755019,Overross - Ledbury Road Ross,2023-04-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-04-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
755019,Overross - Ledbury Road Ross,2023-04-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
755019,Overross - Ledbury Road Ross,2023-04-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
755019,Overross - Ledbury Road Ross,2023-04-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-04-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-04-05T10:40:00.000+00:00,transformer,,Temperature,C,17.8
755019,Overross - Ledbury Road Ross,2023-04-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
755019,Overross - Ledbury Road Ross,2023-04-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-04-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
755019,Overross - Ledbury Road Ross,2023-04-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
755019,Overross - Ledbury Road Ross,2023-04-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-04-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
755019,Overross - Ledbury Road Ross,2023-04-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
