Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
755019,Overross - Ledbury Road Ross,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
755019,Overross - Ledbury Road Ross,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
755019,Overross - Ledbury Road Ross,2023-04-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-04-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-04-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-04-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755019,Overross - Ledbury Road Ross,2023-04-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
755019,Overross - Ledbury Road Ross,2023-04-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-04-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-04-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
755019,Overross - Ledbury Road Ross,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
755019,Overross - Ledbury Road Ross,2023-04-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-04-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-04-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-04-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
755019,Overross - Ledbury Road Ross,2023-04-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-04-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
755019,Overross - Ledbury Road Ross,2023-04-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-04-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-04-05T08:20:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
755019,Overross - Ledbury Road Ross,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755019,Overross - Ledbury Road Ross,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
755019,Overross - Ledbury Road Ross,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
755019,Overross - Ledbury Road Ross,2023-04-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-04-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-04-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-04-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
755019,Overross - Ledbury Road Ross,2023-04-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
755019,Overross - Ledbury Road Ross,2023-04-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
755019,Overross - Ledbury Road Ross,2023-04-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-04-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
755019,Overross - Ledbury Road Ross,2023-04-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
755019,Overross - Ledbury Road Ross,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
755019,Overross - Ledbury Road Ross,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
755019,Overross - Ledbury Road Ross,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
755019,Overross - Ledbury Road Ross,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
755019,Overross - Ledbury Road Ross,2023-04-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
755019,Overross - Ledbury Road Ross,2023-04-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-04-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
755019,Overross - Ledbury Road Ross,2023-04-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-05T08:10:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
755019,Overross - Ledbury Road Ross,2023-04-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755019,Overross - Ledbury Road Ross,2023-04-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
755019,Overross - Ledbury Road Ross,2023-04-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
755019,Overross - Ledbury Road Ross,2023-04-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
755019,Overross - Ledbury Road Ross,2023-04-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-04-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-04-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
755019,Overross - Ledbury Road Ross,2023-04-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
755019,Overross - Ledbury Road Ross,2023-04-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
755019,Overross - Ledbury Road Ross,2023-04-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-04-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-04-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
755019,Overross - Ledbury Road Ross,2023-04-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
755019,Overross - Ledbury Road Ross,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
755019,Overross - Ledbury Road Ross,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
755019,Overross - Ledbury Road Ross,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
755019,Overross - Ledbury Road Ross,2023-04-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-04-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-04-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
755019,Overross - Ledbury Road Ross,2023-04-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-04-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
755019,Overross - Ledbury Road Ross,2023-04-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-05T08:00:00.000+00:00,transformer,,Temperature,C,16.7
755019,Overross - Ledbury Road Ross,2023-04-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
755019,Overross - Ledbury Road Ross,2023-04-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
755019,Overross - Ledbury Road Ross,2023-04-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
755019,Overross - Ledbury Road Ross,2023-04-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-04-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-04-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-04-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
755019,Overross - Ledbury Road Ross,2023-04-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
755019,Overross - Ledbury Road Ross,2023-04-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
755019,Overross - Ledbury Road Ross,2023-04-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-04-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
755019,Overross - Ledbury Road Ross,2023-04-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
755019,Overross - Ledbury Road Ross,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
755019,Overross - Ledbury Road Ross,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
755019,Overross - Ledbury Road Ross,2023-04-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-04-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-04-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
755019,Overross - Ledbury Road Ross,2023-04-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
755019,Overross - Ledbury Road Ross,2023-04-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
755019,Overross - Ledbury Road Ross,2023-04-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-04-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-05T07:50:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-04-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
755019,Overross - Ledbury Road Ross,2023-04-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
755019,Overross - Ledbury Road Ross,2023-04-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
755019,Overross - Ledbury Road Ross,2023-04-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-04-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-04-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-04-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
755019,Overross - Ledbury Road Ross,2023-04-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
755019,Overross - Ledbury Road Ross,2023-04-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.92
755019,Overross - Ledbury Road Ross,2023-04-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-04-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
755019,Overross - Ledbury Road Ross,2023-04-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
755019,Overross - Ledbury Road Ross,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
755019,Overross - Ledbury Road Ross,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
755019,Overross - Ledbury Road Ross,2023-04-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-04-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-04-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
755019,Overross - Ledbury Road Ross,2023-04-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-04-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
755019,Overross - Ledbury Road Ross,2023-04-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-04-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-05T07:40:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-04-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
755019,Overross - Ledbury Road Ross,2023-04-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-04-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-04-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
755019,Overross - Ledbury Road Ross,2023-04-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-04-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-04-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
755019,Overross - Ledbury Road Ross,2023-04-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.86
755019,Overross - Ledbury Road Ross,2023-04-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
755019,Overross - Ledbury Road Ross,2023-04-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-04-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-04-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-04-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
755019,Overross - Ledbury Road Ross,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
755019,Overross - Ledbury Road Ross,2023-04-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
755019,Overross - Ledbury Road Ross,2023-04-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
755019,Overross - Ledbury Road Ross,2023-04-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
755019,Overross - Ledbury Road Ross,2023-04-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-04-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-04-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-05T07:30:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-04-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-04-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
755019,Overross - Ledbury Road Ross,2023-04-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
755019,Overross - Ledbury Road Ross,2023-04-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
755019,Overross - Ledbury Road Ross,2023-04-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-04-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-04-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
755019,Overross - Ledbury Road Ross,2023-04-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
755019,Overross - Ledbury Road Ross,2023-04-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
755019,Overross - Ledbury Road Ross,2023-04-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-04-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-04-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-04-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-04-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
755019,Overross - Ledbury Road Ross,2023-04-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-04-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-04-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
755019,Overross - Ledbury Road Ross,2023-04-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
755019,Overross - Ledbury Road Ross,2023-04-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
755019,Overross - Ledbury Road Ross,2023-04-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-04-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-04-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-05T07:20:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-04-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
755019,Overross - Ledbury Road Ross,2023-04-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-04-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
755019,Overross - Ledbury Road Ross,2023-04-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
755019,Overross - Ledbury Road Ross,2023-04-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-04-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-04-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.56
755019,Overross - Ledbury Road Ross,2023-04-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
755019,Overross - Ledbury Road Ross,2023-04-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.31
755019,Overross - Ledbury Road Ross,2023-04-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-04-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-04-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-04-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-04-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
755019,Overross - Ledbury Road Ross,2023-04-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
755019,Overross - Ledbury Road Ross,2023-04-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
755019,Overross - Ledbury Road Ross,2023-04-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-04-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-04-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-04-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
755019,Overross - Ledbury Road Ross,2023-04-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
755019,Overross - Ledbury Road Ross,2023-04-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-04-05T07:10:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-04-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-04-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
755019,Overross - Ledbury Road Ross,2023-04-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755019,Overross - Ledbury Road Ross,2023-04-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-04-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
755019,Overross - Ledbury Road Ross,2023-04-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
755019,Overross - Ledbury Road Ross,2023-04-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-04-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-04-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
755019,Overross - Ledbury Road Ross,2023-04-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
755019,Overross - Ledbury Road Ross,2023-04-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
755019,Overross - Ledbury Road Ross,2023-04-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
755019,Overross - Ledbury Road Ross,2023-04-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
755019,Overross - Ledbury Road Ross,2023-04-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
755019,Overross - Ledbury Road Ross,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
755019,Overross - Ledbury Road Ross,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
755019,Overross - Ledbury Road Ross,2023-04-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-04-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
755019,Overross - Ledbury Road Ross,2023-04-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-04-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
755019,Overross - Ledbury Road Ross,2023-04-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-05T07:00:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-04-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
755019,Overross - Ledbury Road Ross,2023-04-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-04-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-04-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
755019,Overross - Ledbury Road Ross,2023-04-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-04-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-04-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
755019,Overross - Ledbury Road Ross,2023-04-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
755019,Overross - Ledbury Road Ross,2023-04-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
755019,Overross - Ledbury Road Ross,2023-04-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-04-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
755019,Overross - Ledbury Road Ross,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
755019,Overross - Ledbury Road Ross,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
755019,Overross - Ledbury Road Ross,2023-04-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-04-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-04-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
755019,Overross - Ledbury Road Ross,2023-04-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
755019,Overross - Ledbury Road Ross,2023-04-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-04-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-04-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-05T06:50:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-04-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
755019,Overross - Ledbury Road Ross,2023-04-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
755019,Overross - Ledbury Road Ross,2023-04-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
755019,Overross - Ledbury Road Ross,2023-04-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-04-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-04-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
755019,Overross - Ledbury Road Ross,2023-04-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
755019,Overross - Ledbury Road Ross,2023-04-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
755019,Overross - Ledbury Road Ross,2023-04-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-04-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
755019,Overross - Ledbury Road Ross,2023-04-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-04-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-04-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-04-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-04-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-04-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-04-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
755019,Overross - Ledbury Road Ross,2023-04-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
755019,Overross - Ledbury Road Ross,2023-04-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-04-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-05T06:40:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-04-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
755019,Overross - Ledbury Road Ross,2023-04-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
755019,Overross - Ledbury Road Ross,2023-04-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
755019,Overross - Ledbury Road Ross,2023-04-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-04-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-04-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-04-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
755019,Overross - Ledbury Road Ross,2023-04-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
755019,Overross - Ledbury Road Ross,2023-04-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.84
755019,Overross - Ledbury Road Ross,2023-04-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-04-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-04-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
755019,Overross - Ledbury Road Ross,2023-04-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-04-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
755019,Overross - Ledbury Road Ross,2023-04-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-04-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
755019,Overross - Ledbury Road Ross,2023-04-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-04-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
755019,Overross - Ledbury Road Ross,2023-04-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
755019,Overross - Ledbury Road Ross,2023-04-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
755019,Overross - Ledbury Road Ross,2023-04-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-05T06:30:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-04-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
755019,Overross - Ledbury Road Ross,2023-04-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
755019,Overross - Ledbury Road Ross,2023-04-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
755019,Overross - Ledbury Road Ross,2023-04-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-04-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
755019,Overross - Ledbury Road Ross,2023-04-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
755019,Overross - Ledbury Road Ross,2023-04-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
755019,Overross - Ledbury Road Ross,2023-04-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
755019,Overross - Ledbury Road Ross,2023-04-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-04-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
755019,Overross - Ledbury Road Ross,2023-04-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-04-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-04-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
755019,Overross - Ledbury Road Ross,2023-04-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
755019,Overross - Ledbury Road Ross,2023-04-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-04-05T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-05T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
