Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-05T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
755019,Overross - Ledbury Road Ross,2023-04-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
755019,Overross - Ledbury Road Ross,2023-04-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-04-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-04-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-05T06:20:00.000+00:00,transformer,,Temperature,C,16.7
755019,Overross - Ledbury Road Ross,2023-04-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
755019,Overross - Ledbury Road Ross,2023-04-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
755019,Overross - Ledbury Road Ross,2023-04-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
755019,Overross - Ledbury Road Ross,2023-04-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-04-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
755019,Overross - Ledbury Road Ross,2023-04-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.94
755019,Overross - Ledbury Road Ross,2023-04-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
755019,Overross - Ledbury Road Ross,2023-04-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-04-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-04-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
755019,Overross - Ledbury Road Ross,2023-04-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
755019,Overross - Ledbury Road Ross,2023-04-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-04-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-04-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-04-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
755019,Overross - Ledbury Road Ross,2023-04-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-05T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-05T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-05T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
755019,Overross - Ledbury Road Ross,2023-04-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
755019,Overross - Ledbury Road Ross,2023-04-05T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-04-05T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-04-05T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-05T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-05T06:10:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-04-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-04-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
755019,Overross - Ledbury Road Ross,2023-04-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
755019,Overross - Ledbury Road Ross,2023-04-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-04-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
755019,Overross - Ledbury Road Ross,2023-04-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
755019,Overross - Ledbury Road Ross,2023-04-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
755019,Overross - Ledbury Road Ross,2023-04-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-04-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-04-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-04-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-04-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
755019,Overross - Ledbury Road Ross,2023-04-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-04-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-05T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-05T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-05T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
755019,Overross - Ledbury Road Ross,2023-04-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
755019,Overross - Ledbury Road Ross,2023-04-05T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
755019,Overross - Ledbury Road Ross,2023-04-05T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-05T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-04-05T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-04-05T06:00:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-04-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
755019,Overross - Ledbury Road Ross,2023-04-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
755019,Overross - Ledbury Road Ross,2023-04-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
755019,Overross - Ledbury Road Ross,2023-04-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-04-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
755019,Overross - Ledbury Road Ross,2023-04-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
755019,Overross - Ledbury Road Ross,2023-04-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
755019,Overross - Ledbury Road Ross,2023-04-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-04-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-04-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-04-05T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-05T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-05T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-05T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-04-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
755019,Overross - Ledbury Road Ross,2023-04-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
755019,Overross - Ledbury Road Ross,2023-04-05T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-05T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-04-05T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-05T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-05T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-05T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-05T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
755019,Overross - Ledbury Road Ross,2023-04-05T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
755019,Overross - Ledbury Road Ross,2023-04-05T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
755019,Overross - Ledbury Road Ross,2023-04-05T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-05T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-05T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-04-05T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-04-05T05:50:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-04-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-04-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-04-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
755019,Overross - Ledbury Road Ross,2023-04-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
755019,Overross - Ledbury Road Ross,2023-04-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-04-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-04-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
755019,Overross - Ledbury Road Ross,2023-04-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
755019,Overross - Ledbury Road Ross,2023-04-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-04-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-04-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-05T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-05T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-05T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
755019,Overross - Ledbury Road Ross,2023-04-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-04-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
755019,Overross - Ledbury Road Ross,2023-04-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-05T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-05T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-05T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-05T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-05T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
755019,Overross - Ledbury Road Ross,2023-04-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
755019,Overross - Ledbury Road Ross,2023-04-05T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
755019,Overross - Ledbury Road Ross,2023-04-05T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-05T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-04-05T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-05T05:40:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-04-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-04-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
755019,Overross - Ledbury Road Ross,2023-04-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
755019,Overross - Ledbury Road Ross,2023-04-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-04-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-04-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-04-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-04-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
755019,Overross - Ledbury Road Ross,2023-04-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
755019,Overross - Ledbury Road Ross,2023-04-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-04-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-04-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-04-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
755019,Overross - Ledbury Road Ross,2023-04-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
755019,Overross - Ledbury Road Ross,2023-04-05T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-04-05T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-05T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-04-05T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-05T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-05T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
755019,Overross - Ledbury Road Ross,2023-04-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
755019,Overross - Ledbury Road Ross,2023-04-05T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
755019,Overross - Ledbury Road Ross,2023-04-05T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-05T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-04-05T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-04-05T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-05T05:30:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-04-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
755019,Overross - Ledbury Road Ross,2023-04-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
755019,Overross - Ledbury Road Ross,2023-04-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
755019,Overross - Ledbury Road Ross,2023-04-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-04-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-04-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-04-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
755019,Overross - Ledbury Road Ross,2023-04-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
755019,Overross - Ledbury Road Ross,2023-04-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
755019,Overross - Ledbury Road Ross,2023-04-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-04-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-04-05T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-05T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-04-05T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-05T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-04-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
755019,Overross - Ledbury Road Ross,2023-04-05T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-04-05T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-05T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-05T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-04-05T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-05T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-05T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-05T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-05T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
755019,Overross - Ledbury Road Ross,2023-04-05T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
755019,Overross - Ledbury Road Ross,2023-04-05T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
755019,Overross - Ledbury Road Ross,2023-04-05T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-05T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-04-05T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-05T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-04-05T05:20:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-04-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
755019,Overross - Ledbury Road Ross,2023-04-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
755019,Overross - Ledbury Road Ross,2023-04-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
755019,Overross - Ledbury Road Ross,2023-04-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-04-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-04-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-04-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
755019,Overross - Ledbury Road Ross,2023-04-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
755019,Overross - Ledbury Road Ross,2023-04-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
755019,Overross - Ledbury Road Ross,2023-04-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-04-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
755019,Overross - Ledbury Road Ross,2023-04-05T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-05T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-04-05T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-05T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
755019,Overross - Ledbury Road Ross,2023-04-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
755019,Overross - Ledbury Road Ross,2023-04-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-04-05T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-05T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-05T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-04-05T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-05T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-05T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-05T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
755019,Overross - Ledbury Road Ross,2023-04-05T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
755019,Overross - Ledbury Road Ross,2023-04-05T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
755019,Overross - Ledbury Road Ross,2023-04-05T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-04-05T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-05T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-05T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-05T05:10:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-04-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
755019,Overross - Ledbury Road Ross,2023-04-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
755019,Overross - Ledbury Road Ross,2023-04-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
755019,Overross - Ledbury Road Ross,2023-04-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-04-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-04-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
755019,Overross - Ledbury Road Ross,2023-04-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
755019,Overross - Ledbury Road Ross,2023-04-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
755019,Overross - Ledbury Road Ross,2023-04-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-04-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-04-05T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-05T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-04-05T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-05T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-04-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
755019,Overross - Ledbury Road Ross,2023-04-05T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-04-05T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-05T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-05T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-05T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-05T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-05T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-05T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-05T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
755019,Overross - Ledbury Road Ross,2023-04-05T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
755019,Overross - Ledbury Road Ross,2023-04-05T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
755019,Overross - Ledbury Road Ross,2023-04-05T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-04-05T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-04-05T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-04-05T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-05T05:00:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-04-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-04-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
755019,Overross - Ledbury Road Ross,2023-04-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
755019,Overross - Ledbury Road Ross,2023-04-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-04-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-04-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
755019,Overross - Ledbury Road Ross,2023-04-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
755019,Overross - Ledbury Road Ross,2023-04-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
755019,Overross - Ledbury Road Ross,2023-04-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-04-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-04-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-04-05T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-05T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-04-05T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-05T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
755019,Overross - Ledbury Road Ross,2023-04-05T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
755019,Overross - Ledbury Road Ross,2023-04-05T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-04-05T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-05T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-05T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-04-05T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-05T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-05T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-05T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-05T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
755019,Overross - Ledbury Road Ross,2023-04-05T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
755019,Overross - Ledbury Road Ross,2023-04-05T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-04-05T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-04-05T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-04-05T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-04-05T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-04-05T04:50:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-04-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
755019,Overross - Ledbury Road Ross,2023-04-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
755019,Overross - Ledbury Road Ross,2023-04-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
755019,Overross - Ledbury Road Ross,2023-04-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-04-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-04-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.79
755019,Overross - Ledbury Road Ross,2023-04-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
755019,Overross - Ledbury Road Ross,2023-04-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
755019,Overross - Ledbury Road Ross,2023-04-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
755019,Overross - Ledbury Road Ross,2023-04-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-05T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-05T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-04-05T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-05T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
755019,Overross - Ledbury Road Ross,2023-04-05T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
755019,Overross - Ledbury Road Ross,2023-04-05T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
755019,Overross - Ledbury Road Ross,2023-04-05T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-05T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-05T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-04-05T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-05T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-05T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-05T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-05T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
755019,Overross - Ledbury Road Ross,2023-04-05T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-04-05T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
755019,Overross - Ledbury Road Ross,2023-04-05T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-04-05T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-04-05T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-04-05T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-04-05T04:40:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-04-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
755019,Overross - Ledbury Road Ross,2023-04-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
755019,Overross - Ledbury Road Ross,2023-04-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
755019,Overross - Ledbury Road Ross,2023-04-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-04-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-04-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
755019,Overross - Ledbury Road Ross,2023-04-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
755019,Overross - Ledbury Road Ross,2023-04-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
755019,Overross - Ledbury Road Ross,2023-04-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-04-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-04-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-05T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-05T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-04-05T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-05T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-04-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
755019,Overross - Ledbury Road Ross,2023-04-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-04-05T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-05T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-05T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-05T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-05T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-05T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
755019,Overross - Ledbury Road Ross,2023-04-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
755019,Overross - Ledbury Road Ross,2023-04-05T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
755019,Overross - Ledbury Road Ross,2023-04-05T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-04-05T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-04-05T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-04-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-04-05T04:30:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-04-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-04-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
755019,Overross - Ledbury Road Ross,2023-04-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
755019,Overross - Ledbury Road Ross,2023-04-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
755019,Overross - Ledbury Road Ross,2023-04-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-04-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-04-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-04-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
755019,Overross - Ledbury Road Ross,2023-04-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-04-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-04-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-04-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
755019,Overross - Ledbury Road Ross,2023-04-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
755019,Overross - Ledbury Road Ross,2023-04-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-04-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-04-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-05T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-05T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-05T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
755019,Overross - Ledbury Road Ross,2023-04-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
755019,Overross - Ledbury Road Ross,2023-04-05T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
755019,Overross - Ledbury Road Ross,2023-04-05T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-05T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-04-05T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-05T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-04-05T04:20:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-04-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-04-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
755019,Overross - Ledbury Road Ross,2023-04-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
755019,Overross - Ledbury Road Ross,2023-04-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-04-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-04-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-04-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.85
755019,Overross - Ledbury Road Ross,2023-04-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.76
755019,Overross - Ledbury Road Ross,2023-04-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.47
755019,Overross - Ledbury Road Ross,2023-04-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-04-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-05T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-05T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
