Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
755019,Overross - Ledbury Road Ross,2023-04-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
755019,Overross - Ledbury Road Ross,2023-04-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.83
755019,Overross - Ledbury Road Ross,2023-04-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-04-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
755019,Overross - Ledbury Road Ross,2023-04-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
755019,Overross - Ledbury Road Ross,2023-04-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
755019,Overross - Ledbury Road Ross,2023-04-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
755019,Overross - Ledbury Road Ross,2023-04-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-04-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-05T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-05T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-05T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
755019,Overross - Ledbury Road Ross,2023-04-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
755019,Overross - Ledbury Road Ross,2023-04-05T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
755019,Overross - Ledbury Road Ross,2023-04-05T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-04-05T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-04-05T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-04-05T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-04-05T02:00:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-04-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-04-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
755019,Overross - Ledbury Road Ross,2023-04-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
755019,Overross - Ledbury Road Ross,2023-04-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
755019,Overross - Ledbury Road Ross,2023-04-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-04-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-04-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-04-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
755019,Overross - Ledbury Road Ross,2023-04-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.48
755019,Overross - Ledbury Road Ross,2023-04-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-04-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
755019,Overross - Ledbury Road Ross,2023-04-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
755019,Overross - Ledbury Road Ross,2023-04-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-04-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
755019,Overross - Ledbury Road Ross,2023-04-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-05T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-05T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-05T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
755019,Overross - Ledbury Road Ross,2023-04-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
755019,Overross - Ledbury Road Ross,2023-04-05T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
755019,Overross - Ledbury Road Ross,2023-04-05T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-04-05T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-04-05T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-05T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-05T01:50:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-04-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-04-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-04-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-04-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
755019,Overross - Ledbury Road Ross,2023-04-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-04-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
755019,Overross - Ledbury Road Ross,2023-04-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-04-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
755019,Overross - Ledbury Road Ross,2023-04-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-04-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-04-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
755019,Overross - Ledbury Road Ross,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
755019,Overross - Ledbury Road Ross,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
755019,Overross - Ledbury Road Ross,2023-04-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-05T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-05T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-05T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
755019,Overross - Ledbury Road Ross,2023-04-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-04-05T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
755019,Overross - Ledbury Road Ross,2023-04-05T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-04-05T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-04-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-04-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-05T01:40:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-04-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-04-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
755019,Overross - Ledbury Road Ross,2023-04-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-04-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
755019,Overross - Ledbury Road Ross,2023-04-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-04-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-04-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
755019,Overross - Ledbury Road Ross,2023-04-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.07
755019,Overross - Ledbury Road Ross,2023-04-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-04-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-04-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
755019,Overross - Ledbury Road Ross,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
755019,Overross - Ledbury Road Ross,2023-04-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-05T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-05T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-05T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-05T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
755019,Overross - Ledbury Road Ross,2023-04-05T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
755019,Overross - Ledbury Road Ross,2023-04-05T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
755019,Overross - Ledbury Road Ross,2023-04-05T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-04-05T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-04-05T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-05T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-04-05T01:30:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-04-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
755019,Overross - Ledbury Road Ross,2023-04-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
755019,Overross - Ledbury Road Ross,2023-04-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
755019,Overross - Ledbury Road Ross,2023-04-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-04-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-04-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-04-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
755019,Overross - Ledbury Road Ross,2023-04-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-04-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-04-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-04-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
755019,Overross - Ledbury Road Ross,2023-04-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-04-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
755019,Overross - Ledbury Road Ross,2023-04-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-04-05T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-05T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-05T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-05T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-05T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-05T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
755019,Overross - Ledbury Road Ross,2023-04-05T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-04-05T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
755019,Overross - Ledbury Road Ross,2023-04-05T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-05T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-04-05T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-05T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-04-05T01:20:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-04-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-04-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
755019,Overross - Ledbury Road Ross,2023-04-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
755019,Overross - Ledbury Road Ross,2023-04-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-04-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-04-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
755019,Overross - Ledbury Road Ross,2023-04-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
755019,Overross - Ledbury Road Ross,2023-04-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.01
755019,Overross - Ledbury Road Ross,2023-04-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-04-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-05T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-05T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
755019,Overross - Ledbury Road Ross,2023-04-05T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-05T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
755019,Overross - Ledbury Road Ross,2023-04-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
755019,Overross - Ledbury Road Ross,2023-04-05T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
755019,Overross - Ledbury Road Ross,2023-04-05T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-05T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-05T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-05T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-05T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-05T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-05T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-05T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
755019,Overross - Ledbury Road Ross,2023-04-05T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
755019,Overross - Ledbury Road Ross,2023-04-05T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
755019,Overross - Ledbury Road Ross,2023-04-05T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-04-05T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-04-05T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-05T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-04-05T01:10:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-04-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-04-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
755019,Overross - Ledbury Road Ross,2023-04-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
755019,Overross - Ledbury Road Ross,2023-04-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-04-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-04-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
755019,Overross - Ledbury Road Ross,2023-04-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
755019,Overross - Ledbury Road Ross,2023-04-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-04-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-05T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-05T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
755019,Overross - Ledbury Road Ross,2023-04-05T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-05T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
755019,Overross - Ledbury Road Ross,2023-04-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-04-05T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
755019,Overross - Ledbury Road Ross,2023-04-05T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-05T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-05T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-05T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-05T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-05T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-05T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-05T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
755019,Overross - Ledbury Road Ross,2023-04-05T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
755019,Overross - Ledbury Road Ross,2023-04-05T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
755019,Overross - Ledbury Road Ross,2023-04-05T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-04-05T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-04-05T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-04-05T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-04-05T01:00:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-04-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-04-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-04-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
755019,Overross - Ledbury Road Ross,2023-04-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-04-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-04-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-04-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
755019,Overross - Ledbury Road Ross,2023-04-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-04-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-04-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-05T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-05T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
755019,Overross - Ledbury Road Ross,2023-04-05T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-05T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
755019,Overross - Ledbury Road Ross,2023-04-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
755019,Overross - Ledbury Road Ross,2023-04-05T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
755019,Overross - Ledbury Road Ross,2023-04-05T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-05T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-05T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-04-05T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-04-05T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-05T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-05T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-05T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
755019,Overross - Ledbury Road Ross,2023-04-05T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
755019,Overross - Ledbury Road Ross,2023-04-05T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
755019,Overross - Ledbury Road Ross,2023-04-05T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-04-05T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-04-05T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-04-05T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-04-05T00:50:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-04-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-04-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
755019,Overross - Ledbury Road Ross,2023-04-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
755019,Overross - Ledbury Road Ross,2023-04-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-04-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-04-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-04-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-04-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
755019,Overross - Ledbury Road Ross,2023-04-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.85
755019,Overross - Ledbury Road Ross,2023-04-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-04-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-04-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-05T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-05T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
755019,Overross - Ledbury Road Ross,2023-04-05T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-05T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
755019,Overross - Ledbury Road Ross,2023-04-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
755019,Overross - Ledbury Road Ross,2023-04-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
755019,Overross - Ledbury Road Ross,2023-04-05T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-05T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-04-05T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-05T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-05T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-05T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
755019,Overross - Ledbury Road Ross,2023-04-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
755019,Overross - Ledbury Road Ross,2023-04-05T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
755019,Overross - Ledbury Road Ross,2023-04-05T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-04-05T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-04-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-04-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-04-05T00:40:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-04-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
755019,Overross - Ledbury Road Ross,2023-04-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
755019,Overross - Ledbury Road Ross,2023-04-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
755019,Overross - Ledbury Road Ross,2023-04-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-04-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-04-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
755019,Overross - Ledbury Road Ross,2023-04-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
755019,Overross - Ledbury Road Ross,2023-04-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
755019,Overross - Ledbury Road Ross,2023-04-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-04-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-04-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
755019,Overross - Ledbury Road Ross,2023-04-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-04-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
755019,Overross - Ledbury Road Ross,2023-04-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
755019,Overross - Ledbury Road Ross,2023-04-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-04-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-04-05T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-05T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-05T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
755019,Overross - Ledbury Road Ross,2023-04-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
755019,Overross - Ledbury Road Ross,2023-04-05T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
755019,Overross - Ledbury Road Ross,2023-04-05T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-05T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-04-05T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-04-05T00:30:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-04-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
755019,Overross - Ledbury Road Ross,2023-04-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
755019,Overross - Ledbury Road Ross,2023-04-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
755019,Overross - Ledbury Road Ross,2023-04-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-04-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-04-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-04-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
755019,Overross - Ledbury Road Ross,2023-04-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
755019,Overross - Ledbury Road Ross,2023-04-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-04-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-04-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-04-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
755019,Overross - Ledbury Road Ross,2023-04-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
755019,Overross - Ledbury Road Ross,2023-04-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
755019,Overross - Ledbury Road Ross,2023-04-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
755019,Overross - Ledbury Road Ross,2023-04-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-04-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-04-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-05T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-05T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-05T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
755019,Overross - Ledbury Road Ross,2023-04-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
755019,Overross - Ledbury Road Ross,2023-04-05T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
755019,Overross - Ledbury Road Ross,2023-04-05T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-04-05T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-04-05T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-05T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-04-05T00:20:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-04-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
755019,Overross - Ledbury Road Ross,2023-04-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
755019,Overross - Ledbury Road Ross,2023-04-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
755019,Overross - Ledbury Road Ross,2023-04-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-04-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-04-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-04-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
755019,Overross - Ledbury Road Ross,2023-04-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
755019,Overross - Ledbury Road Ross,2023-04-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-04-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-04-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
755019,Overross - Ledbury Road Ross,2023-04-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-05T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-05T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
755019,Overross - Ledbury Road Ross,2023-04-05T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-05T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
755019,Overross - Ledbury Road Ross,2023-04-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
755019,Overross - Ledbury Road Ross,2023-04-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
755019,Overross - Ledbury Road Ross,2023-04-05T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-04-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-05T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-05T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-05T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
755019,Overross - Ledbury Road Ross,2023-04-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
755019,Overross - Ledbury Road Ross,2023-04-05T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
755019,Overross - Ledbury Road Ross,2023-04-05T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-04-05T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-05T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-04-05T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-04-05T00:10:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-04-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-04-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-04-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
755019,Overross - Ledbury Road Ross,2023-04-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-04-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-04-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-04-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.63
755019,Overross - Ledbury Road Ross,2023-04-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
755019,Overross - Ledbury Road Ross,2023-04-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.85
755019,Overross - Ledbury Road Ross,2023-04-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-04-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-05T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-05T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-04-05T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-05T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-04-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-04-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
755019,Overross - Ledbury Road Ross,2023-04-05T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-05T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-05T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-05T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-05T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-05T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
755019,Overross - Ledbury Road Ross,2023-04-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
755019,Overross - Ledbury Road Ross,2023-04-05T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
755019,Overross - Ledbury Road Ross,2023-04-05T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-05T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-04-05T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-05T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
