Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-05T00:00:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-04-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
755019,Overross - Ledbury Road Ross,2023-04-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-04-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
755019,Overross - Ledbury Road Ross,2023-04-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-04-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-04-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-04-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-04-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
755019,Overross - Ledbury Road Ross,2023-04-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.26
755019,Overross - Ledbury Road Ross,2023-04-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-04-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-06T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-06T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-04-06T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-06T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-04-06T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
755019,Overross - Ledbury Road Ross,2023-04-06T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
755019,Overross - Ledbury Road Ross,2023-04-06T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-06T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-06T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-06T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-06T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-06T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-06T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-06T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
755019,Overross - Ledbury Road Ross,2023-04-06T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
755019,Overross - Ledbury Road Ross,2023-04-06T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
755019,Overross - Ledbury Road Ross,2023-04-06T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-04-06T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-04-06T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-04-06T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-04-06T23:50:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-04-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
755019,Overross - Ledbury Road Ross,2023-04-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
755019,Overross - Ledbury Road Ross,2023-04-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-04-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-04-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-04-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-04-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-04-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-04-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
755019,Overross - Ledbury Road Ross,2023-04-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-04-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-04-06T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-06T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-04-06T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-06T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-04-06T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
755019,Overross - Ledbury Road Ross,2023-04-06T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
755019,Overross - Ledbury Road Ross,2023-04-06T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-06T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-06T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-06T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-06T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-06T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-06T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-06T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
755019,Overross - Ledbury Road Ross,2023-04-06T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
755019,Overross - Ledbury Road Ross,2023-04-06T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
755019,Overross - Ledbury Road Ross,2023-04-06T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-04-06T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-04-06T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-04-06T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-04-06T23:40:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-04-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
755019,Overross - Ledbury Road Ross,2023-04-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
755019,Overross - Ledbury Road Ross,2023-04-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-04-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
755019,Overross - Ledbury Road Ross,2023-04-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-04-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-04-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.99
755019,Overross - Ledbury Road Ross,2023-04-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
755019,Overross - Ledbury Road Ross,2023-04-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.92
755019,Overross - Ledbury Road Ross,2023-04-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-06T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-06T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-04-06T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-06T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-04-06T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
755019,Overross - Ledbury Road Ross,2023-04-06T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
755019,Overross - Ledbury Road Ross,2023-04-06T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-06T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-06T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-06T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-06T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-06T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-06T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-06T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
755019,Overross - Ledbury Road Ross,2023-04-06T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
755019,Overross - Ledbury Road Ross,2023-04-06T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
755019,Overross - Ledbury Road Ross,2023-04-06T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-04-06T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-06T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-04-06T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-04-06T23:30:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-04-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
755019,Overross - Ledbury Road Ross,2023-04-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
755019,Overross - Ledbury Road Ross,2023-04-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-04-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
755019,Overross - Ledbury Road Ross,2023-04-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
755019,Overross - Ledbury Road Ross,2023-04-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-04-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-04-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
755019,Overross - Ledbury Road Ross,2023-04-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-04-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-04-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-06T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-06T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-04-06T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-06T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
755019,Overross - Ledbury Road Ross,2023-04-06T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-04-06T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
755019,Overross - Ledbury Road Ross,2023-04-06T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-06T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-06T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-06T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-06T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-06T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-06T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-06T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
755019,Overross - Ledbury Road Ross,2023-04-06T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
755019,Overross - Ledbury Road Ross,2023-04-06T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
755019,Overross - Ledbury Road Ross,2023-04-06T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-04-06T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-06T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-04-06T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-04-06T23:20:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-04-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
755019,Overross - Ledbury Road Ross,2023-04-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
755019,Overross - Ledbury Road Ross,2023-04-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-04-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
755019,Overross - Ledbury Road Ross,2023-04-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-04-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-04-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
755019,Overross - Ledbury Road Ross,2023-04-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
755019,Overross - Ledbury Road Ross,2023-04-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-04-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-04-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-06T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-06T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-04-06T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-06T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
755019,Overross - Ledbury Road Ross,2023-04-06T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-04-06T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-04-06T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-06T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-06T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-06T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-06T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-06T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-06T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-06T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
755019,Overross - Ledbury Road Ross,2023-04-06T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
755019,Overross - Ledbury Road Ross,2023-04-06T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
755019,Overross - Ledbury Road Ross,2023-04-06T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-06T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-04-06T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-04-06T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-06T23:10:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-04-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
755019,Overross - Ledbury Road Ross,2023-04-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
755019,Overross - Ledbury Road Ross,2023-04-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-04-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
755019,Overross - Ledbury Road Ross,2023-04-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-04-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-04-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
755019,Overross - Ledbury Road Ross,2023-04-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.34
755019,Overross - Ledbury Road Ross,2023-04-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-04-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-04-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
755019,Overross - Ledbury Road Ross,2023-04-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-06T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-04-06T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-06T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
755019,Overross - Ledbury Road Ross,2023-04-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-04-06T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
755019,Overross - Ledbury Road Ross,2023-04-06T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-06T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-06T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-06T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-06T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-06T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-06T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-06T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-04-06T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-04-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-04-06T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-06T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-04-06T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-04-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-06T23:00:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-04-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
755019,Overross - Ledbury Road Ross,2023-04-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
755019,Overross - Ledbury Road Ross,2023-04-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-04-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
755019,Overross - Ledbury Road Ross,2023-04-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-04-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-04-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-04-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.57
755019,Overross - Ledbury Road Ross,2023-04-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
755019,Overross - Ledbury Road Ross,2023-04-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.8
755019,Overross - Ledbury Road Ross,2023-04-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
755019,Overross - Ledbury Road Ross,2023-04-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-04-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-04-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-04-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
755019,Overross - Ledbury Road Ross,2023-04-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-04-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-04-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-06T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
755019,Overross - Ledbury Road Ross,2023-04-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
755019,Overross - Ledbury Road Ross,2023-04-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-04-06T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-04-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-04-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-06T22:50:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-04-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
755019,Overross - Ledbury Road Ross,2023-04-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
755019,Overross - Ledbury Road Ross,2023-04-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-04-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
755019,Overross - Ledbury Road Ross,2023-04-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-04-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-04-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
755019,Overross - Ledbury Road Ross,2023-04-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-04-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
755019,Overross - Ledbury Road Ross,2023-04-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-04-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
755019,Overross - Ledbury Road Ross,2023-04-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-04-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-04-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
755019,Overross - Ledbury Road Ross,2023-04-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
755019,Overross - Ledbury Road Ross,2023-04-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-04-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-04-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
755019,Overross - Ledbury Road Ross,2023-04-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
755019,Overross - Ledbury Road Ross,2023-04-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
755019,Overross - Ledbury Road Ross,2023-04-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-04-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-04-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-04-06T22:40:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-04-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
755019,Overross - Ledbury Road Ross,2023-04-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
755019,Overross - Ledbury Road Ross,2023-04-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-04-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
755019,Overross - Ledbury Road Ross,2023-04-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-04-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-04-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
755019,Overross - Ledbury Road Ross,2023-04-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
755019,Overross - Ledbury Road Ross,2023-04-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
755019,Overross - Ledbury Road Ross,2023-04-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
755019,Overross - Ledbury Road Ross,2023-04-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-04-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-04-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
755019,Overross - Ledbury Road Ross,2023-04-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
755019,Overross - Ledbury Road Ross,2023-04-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-04-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
755019,Overross - Ledbury Road Ross,2023-04-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
755019,Overross - Ledbury Road Ross,2023-04-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
755019,Overross - Ledbury Road Ross,2023-04-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-04-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-04-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-04-06T22:30:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-04-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
755019,Overross - Ledbury Road Ross,2023-04-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
755019,Overross - Ledbury Road Ross,2023-04-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-04-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
755019,Overross - Ledbury Road Ross,2023-04-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-04-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-04-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
755019,Overross - Ledbury Road Ross,2023-04-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
755019,Overross - Ledbury Road Ross,2023-04-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-04-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-04-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
755019,Overross - Ledbury Road Ross,2023-04-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-04-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-04-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-04-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-04-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-04-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
755019,Overross - Ledbury Road Ross,2023-04-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
755019,Overross - Ledbury Road Ross,2023-04-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-04-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
755019,Overross - Ledbury Road Ross,2023-04-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
755019,Overross - Ledbury Road Ross,2023-04-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-04-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-04-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-04-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-06T22:20:00.000+00:00,transformer,,Temperature,C,18.2
755019,Overross - Ledbury Road Ross,2023-04-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
755019,Overross - Ledbury Road Ross,2023-04-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
755019,Overross - Ledbury Road Ross,2023-04-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-04-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
755019,Overross - Ledbury Road Ross,2023-04-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
755019,Overross - Ledbury Road Ross,2023-04-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-04-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
755019,Overross - Ledbury Road Ross,2023-04-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
755019,Overross - Ledbury Road Ross,2023-04-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
755019,Overross - Ledbury Road Ross,2023-04-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
755019,Overross - Ledbury Road Ross,2023-04-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-04-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-04-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-04-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-04-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
755019,Overross - Ledbury Road Ross,2023-04-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-04-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
755019,Overross - Ledbury Road Ross,2023-04-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
755019,Overross - Ledbury Road Ross,2023-04-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-04-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-06T22:10:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-04-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
755019,Overross - Ledbury Road Ross,2023-04-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
755019,Overross - Ledbury Road Ross,2023-04-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-04-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-04-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-04-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-04-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
755019,Overross - Ledbury Road Ross,2023-04-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
755019,Overross - Ledbury Road Ross,2023-04-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
755019,Overross - Ledbury Road Ross,2023-04-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.65
755019,Overross - Ledbury Road Ross,2023-04-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-04-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-04-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-04-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-04-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-04-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
755019,Overross - Ledbury Road Ross,2023-04-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
755019,Overross - Ledbury Road Ross,2023-04-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-04-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
755019,Overross - Ledbury Road Ross,2023-04-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-04-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
755019,Overross - Ledbury Road Ross,2023-04-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-04-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-06T22:00:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-04-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
755019,Overross - Ledbury Road Ross,2023-04-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
755019,Overross - Ledbury Road Ross,2023-04-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-04-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
755019,Overross - Ledbury Road Ross,2023-04-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-04-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-04-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
755019,Overross - Ledbury Road Ross,2023-04-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
755019,Overross - Ledbury Road Ross,2023-04-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
755019,Overross - Ledbury Road Ross,2023-04-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
755019,Overross - Ledbury Road Ross,2023-04-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-04-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
755019,Overross - Ledbury Road Ross,2023-04-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-04-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-04-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-04-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
755019,Overross - Ledbury Road Ross,2023-04-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
755019,Overross - Ledbury Road Ross,2023-04-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
755019,Overross - Ledbury Road Ross,2023-04-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-04-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
