Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755019,Overross - Ledbury Road Ross,2023-04-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
755019,Overross - Ledbury Road Ross,2023-04-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
755019,Overross - Ledbury Road Ross,2023-04-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-04-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-04-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-04-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-06T21:50:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-04-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
755019,Overross - Ledbury Road Ross,2023-04-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
755019,Overross - Ledbury Road Ross,2023-04-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-04-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
755019,Overross - Ledbury Road Ross,2023-04-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-04-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
755019,Overross - Ledbury Road Ross,2023-04-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
755019,Overross - Ledbury Road Ross,2023-04-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
755019,Overross - Ledbury Road Ross,2023-04-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
755019,Overross - Ledbury Road Ross,2023-04-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-04-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-04-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-04-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-04-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-04-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-04-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
755019,Overross - Ledbury Road Ross,2023-04-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-04-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-04-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
755019,Overross - Ledbury Road Ross,2023-04-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
755019,Overross - Ledbury Road Ross,2023-04-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-04-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-04-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-06T21:40:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-04-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
755019,Overross - Ledbury Road Ross,2023-04-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
755019,Overross - Ledbury Road Ross,2023-04-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-04-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
755019,Overross - Ledbury Road Ross,2023-04-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-04-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
755019,Overross - Ledbury Road Ross,2023-04-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
755019,Overross - Ledbury Road Ross,2023-04-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
755019,Overross - Ledbury Road Ross,2023-04-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
755019,Overross - Ledbury Road Ross,2023-04-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-04-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-04-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
755019,Overross - Ledbury Road Ross,2023-04-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
755019,Overross - Ledbury Road Ross,2023-04-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
755019,Overross - Ledbury Road Ross,2023-04-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
755019,Overross - Ledbury Road Ross,2023-04-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-04-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
755019,Overross - Ledbury Road Ross,2023-04-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-04-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
755019,Overross - Ledbury Road Ross,2023-04-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-06T21:30:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-04-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-04-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
755019,Overross - Ledbury Road Ross,2023-04-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-04-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
755019,Overross - Ledbury Road Ross,2023-04-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-04-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-04-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
755019,Overross - Ledbury Road Ross,2023-04-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
755019,Overross - Ledbury Road Ross,2023-04-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.28
755019,Overross - Ledbury Road Ross,2023-04-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-04-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
755019,Overross - Ledbury Road Ross,2023-04-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-04-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-04-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-04-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-04-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
755019,Overross - Ledbury Road Ross,2023-04-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
755019,Overross - Ledbury Road Ross,2023-04-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
755019,Overross - Ledbury Road Ross,2023-04-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
755019,Overross - Ledbury Road Ross,2023-04-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
755019,Overross - Ledbury Road Ross,2023-04-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-04-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-04-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-06T21:20:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-04-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
755019,Overross - Ledbury Road Ross,2023-04-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
755019,Overross - Ledbury Road Ross,2023-04-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-04-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-04-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-04-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-04-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-04-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
755019,Overross - Ledbury Road Ross,2023-04-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
755019,Overross - Ledbury Road Ross,2023-04-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.11
755019,Overross - Ledbury Road Ross,2023-04-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-04-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-04-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-04-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-04-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-04-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
755019,Overross - Ledbury Road Ross,2023-04-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-04-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
755019,Overross - Ledbury Road Ross,2023-04-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
755019,Overross - Ledbury Road Ross,2023-04-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
755019,Overross - Ledbury Road Ross,2023-04-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-04-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-04-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-06T21:10:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-04-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
755019,Overross - Ledbury Road Ross,2023-04-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
755019,Overross - Ledbury Road Ross,2023-04-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
755019,Overross - Ledbury Road Ross,2023-04-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
755019,Overross - Ledbury Road Ross,2023-04-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-04-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-04-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-04-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
755019,Overross - Ledbury Road Ross,2023-04-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
755019,Overross - Ledbury Road Ross,2023-04-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.64
755019,Overross - Ledbury Road Ross,2023-04-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-04-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-04-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-04-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-04-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
755019,Overross - Ledbury Road Ross,2023-04-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
755019,Overross - Ledbury Road Ross,2023-04-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
755019,Overross - Ledbury Road Ross,2023-04-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-04-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
755019,Overross - Ledbury Road Ross,2023-04-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-04-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
755019,Overross - Ledbury Road Ross,2023-04-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-04-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-04-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-06T21:00:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-04-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
755019,Overross - Ledbury Road Ross,2023-04-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
755019,Overross - Ledbury Road Ross,2023-04-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
755019,Overross - Ledbury Road Ross,2023-04-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
755019,Overross - Ledbury Road Ross,2023-04-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-04-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-04-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
755019,Overross - Ledbury Road Ross,2023-04-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
755019,Overross - Ledbury Road Ross,2023-04-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
755019,Overross - Ledbury Road Ross,2023-04-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-04-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-04-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-04-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-04-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
755019,Overross - Ledbury Road Ross,2023-04-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
755019,Overross - Ledbury Road Ross,2023-04-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-04-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
755019,Overross - Ledbury Road Ross,2023-04-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
755019,Overross - Ledbury Road Ross,2023-04-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
755019,Overross - Ledbury Road Ross,2023-04-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-04-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-06T20:50:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-04-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
755019,Overross - Ledbury Road Ross,2023-04-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
755019,Overross - Ledbury Road Ross,2023-04-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-04-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
755019,Overross - Ledbury Road Ross,2023-04-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-04-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-04-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
755019,Overross - Ledbury Road Ross,2023-04-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
755019,Overross - Ledbury Road Ross,2023-04-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
755019,Overross - Ledbury Road Ross,2023-04-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-04-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-04-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-04-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-04-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-04-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
755019,Overross - Ledbury Road Ross,2023-04-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
755019,Overross - Ledbury Road Ross,2023-04-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
755019,Overross - Ledbury Road Ross,2023-04-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
755019,Overross - Ledbury Road Ross,2023-04-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
755019,Overross - Ledbury Road Ross,2023-04-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-04-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-06T20:40:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-04-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
755019,Overross - Ledbury Road Ross,2023-04-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
755019,Overross - Ledbury Road Ross,2023-04-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-04-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
755019,Overross - Ledbury Road Ross,2023-04-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-04-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-04-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
755019,Overross - Ledbury Road Ross,2023-04-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.64
755019,Overross - Ledbury Road Ross,2023-04-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
755019,Overross - Ledbury Road Ross,2023-04-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-04-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-04-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-04-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-04-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
755019,Overross - Ledbury Road Ross,2023-04-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
755019,Overross - Ledbury Road Ross,2023-04-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
755019,Overross - Ledbury Road Ross,2023-04-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-04-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
755019,Overross - Ledbury Road Ross,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-04-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-06T20:30:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-04-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
755019,Overross - Ledbury Road Ross,2023-04-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
755019,Overross - Ledbury Road Ross,2023-04-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-04-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
755019,Overross - Ledbury Road Ross,2023-04-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-04-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-04-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-04-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
755019,Overross - Ledbury Road Ross,2023-04-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
755019,Overross - Ledbury Road Ross,2023-04-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
755019,Overross - Ledbury Road Ross,2023-04-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-04-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-04-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-04-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-04-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-04-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-04-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
755019,Overross - Ledbury Road Ross,2023-04-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
755019,Overross - Ledbury Road Ross,2023-04-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-04-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
755019,Overross - Ledbury Road Ross,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
755019,Overross - Ledbury Road Ross,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
755019,Overross - Ledbury Road Ross,2023-04-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-06T20:20:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-04-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
755019,Overross - Ledbury Road Ross,2023-04-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
755019,Overross - Ledbury Road Ross,2023-04-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-04-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
755019,Overross - Ledbury Road Ross,2023-04-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-04-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-04-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-04-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
755019,Overross - Ledbury Road Ross,2023-04-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
755019,Overross - Ledbury Road Ross,2023-04-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.98
755019,Overross - Ledbury Road Ross,2023-04-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-04-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-04-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-04-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-04-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-04-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
755019,Overross - Ledbury Road Ross,2023-04-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
755019,Overross - Ledbury Road Ross,2023-04-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-04-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-04-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
755019,Overross - Ledbury Road Ross,2023-04-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
755019,Overross - Ledbury Road Ross,2023-04-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-04-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-06T20:10:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-04-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
755019,Overross - Ledbury Road Ross,2023-04-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
755019,Overross - Ledbury Road Ross,2023-04-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-04-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-04-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-04-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-04-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-04-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
755019,Overross - Ledbury Road Ross,2023-04-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
755019,Overross - Ledbury Road Ross,2023-04-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
755019,Overross - Ledbury Road Ross,2023-04-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-04-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
755019,Overross - Ledbury Road Ross,2023-04-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-04-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-04-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
755019,Overross - Ledbury Road Ross,2023-04-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
755019,Overross - Ledbury Road Ross,2023-04-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
755019,Overross - Ledbury Road Ross,2023-04-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-04-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
755019,Overross - Ledbury Road Ross,2023-04-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
755019,Overross - Ledbury Road Ross,2023-04-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
755019,Overross - Ledbury Road Ross,2023-04-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-04-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-06T20:00:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-04-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
755019,Overross - Ledbury Road Ross,2023-04-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
755019,Overross - Ledbury Road Ross,2023-04-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-04-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-04-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-04-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-04-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-04-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
755019,Overross - Ledbury Road Ross,2023-04-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
755019,Overross - Ledbury Road Ross,2023-04-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
755019,Overross - Ledbury Road Ross,2023-04-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-04-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-04-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
755019,Overross - Ledbury Road Ross,2023-04-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
755019,Overross - Ledbury Road Ross,2023-04-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
755019,Overross - Ledbury Road Ross,2023-04-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
755019,Overross - Ledbury Road Ross,2023-04-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-04-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
755019,Overross - Ledbury Road Ross,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
755019,Overross - Ledbury Road Ross,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
755019,Overross - Ledbury Road Ross,2023-04-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-06T19:50:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-04-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-04-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
755019,Overross - Ledbury Road Ross,2023-04-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-04-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
755019,Overross - Ledbury Road Ross,2023-04-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-04-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-04-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-04-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
755019,Overross - Ledbury Road Ross,2023-04-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
755019,Overross - Ledbury Road Ross,2023-04-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
755019,Overross - Ledbury Road Ross,2023-04-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-04-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-04-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-04-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-04-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
