Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
755019,Overross - Ledbury Road Ross,2023-04-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
755019,Overross - Ledbury Road Ross,2023-04-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.06
755019,Overross - Ledbury Road Ross,2023-04-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-04-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
755019,Overross - Ledbury Road Ross,2023-04-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
755019,Overross - Ledbury Road Ross,2023-04-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
755019,Overross - Ledbury Road Ross,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
755019,Overross - Ledbury Road Ross,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
755019,Overross - Ledbury Road Ross,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
755019,Overross - Ledbury Road Ross,2023-04-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
755019,Overross - Ledbury Road Ross,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-04-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-06T17:30:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
755019,Overross - Ledbury Road Ross,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
755019,Overross - Ledbury Road Ross,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-04-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-04-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-04-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-04-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.7
755019,Overross - Ledbury Road Ross,2023-04-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.27
755019,Overross - Ledbury Road Ross,2023-04-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
755019,Overross - Ledbury Road Ross,2023-04-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-04-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-04-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
755019,Overross - Ledbury Road Ross,2023-04-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
755019,Overross - Ledbury Road Ross,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
755019,Overross - Ledbury Road Ross,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
755019,Overross - Ledbury Road Ross,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
755019,Overross - Ledbury Road Ross,2023-04-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.09
755019,Overross - Ledbury Road Ross,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
755019,Overross - Ledbury Road Ross,2023-04-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-06T17:20:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
755019,Overross - Ledbury Road Ross,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
755019,Overross - Ledbury Road Ross,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-04-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-04-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-04-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
755019,Overross - Ledbury Road Ross,2023-04-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
755019,Overross - Ledbury Road Ross,2023-04-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
755019,Overross - Ledbury Road Ross,2023-04-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-04-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-04-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
755019,Overross - Ledbury Road Ross,2023-04-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
755019,Overross - Ledbury Road Ross,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
755019,Overross - Ledbury Road Ross,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
755019,Overross - Ledbury Road Ross,2023-04-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.13
755019,Overross - Ledbury Road Ross,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
755019,Overross - Ledbury Road Ross,2023-04-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
755019,Overross - Ledbury Road Ross,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-06T17:10:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
755019,Overross - Ledbury Road Ross,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
755019,Overross - Ledbury Road Ross,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
755019,Overross - Ledbury Road Ross,2023-04-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-04-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
755019,Overross - Ledbury Road Ross,2023-04-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
755019,Overross - Ledbury Road Ross,2023-04-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
755019,Overross - Ledbury Road Ross,2023-04-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-04-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-04-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
755019,Overross - Ledbury Road Ross,2023-04-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
755019,Overross - Ledbury Road Ross,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
755019,Overross - Ledbury Road Ross,2023-04-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
755019,Overross - Ledbury Road Ross,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
755019,Overross - Ledbury Road Ross,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
755019,Overross - Ledbury Road Ross,2023-04-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-06T17:00:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
755019,Overross - Ledbury Road Ross,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
755019,Overross - Ledbury Road Ross,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-04-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
755019,Overross - Ledbury Road Ross,2023-04-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.64
755019,Overross - Ledbury Road Ross,2023-04-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.36
755019,Overross - Ledbury Road Ross,2023-04-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-04-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
755019,Overross - Ledbury Road Ross,2023-04-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
755019,Overross - Ledbury Road Ross,2023-04-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
755019,Overross - Ledbury Road Ross,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
755019,Overross - Ledbury Road Ross,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
755019,Overross - Ledbury Road Ross,2023-04-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
755019,Overross - Ledbury Road Ross,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
755019,Overross - Ledbury Road Ross,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
755019,Overross - Ledbury Road Ross,2023-04-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-06T16:50:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
755019,Overross - Ledbury Road Ross,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
755019,Overross - Ledbury Road Ross,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
755019,Overross - Ledbury Road Ross,2023-04-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-04-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.15
755019,Overross - Ledbury Road Ross,2023-04-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
755019,Overross - Ledbury Road Ross,2023-04-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
755019,Overross - Ledbury Road Ross,2023-04-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
755019,Overross - Ledbury Road Ross,2023-04-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
755019,Overross - Ledbury Road Ross,2023-04-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
755019,Overross - Ledbury Road Ross,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
755019,Overross - Ledbury Road Ross,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
755019,Overross - Ledbury Road Ross,2023-04-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
755019,Overross - Ledbury Road Ross,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
755019,Overross - Ledbury Road Ross,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
755019,Overross - Ledbury Road Ross,2023-04-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-04-06T16:40:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
755019,Overross - Ledbury Road Ross,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
755019,Overross - Ledbury Road Ross,2023-04-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-04-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
755019,Overross - Ledbury Road Ross,2023-04-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.45
755019,Overross - Ledbury Road Ross,2023-04-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.61
755019,Overross - Ledbury Road Ross,2023-04-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-04-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-04-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
755019,Overross - Ledbury Road Ross,2023-04-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
755019,Overross - Ledbury Road Ross,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
755019,Overross - Ledbury Road Ross,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
755019,Overross - Ledbury Road Ross,2023-04-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
755019,Overross - Ledbury Road Ross,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
755019,Overross - Ledbury Road Ross,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-04-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-04-06T16:30:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
755019,Overross - Ledbury Road Ross,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
755019,Overross - Ledbury Road Ross,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
755019,Overross - Ledbury Road Ross,2023-04-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-04-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
755019,Overross - Ledbury Road Ross,2023-04-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
755019,Overross - Ledbury Road Ross,2023-04-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-04-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-04-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
755019,Overross - Ledbury Road Ross,2023-04-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
755019,Overross - Ledbury Road Ross,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
755019,Overross - Ledbury Road Ross,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
755019,Overross - Ledbury Road Ross,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
755019,Overross - Ledbury Road Ross,2023-04-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-04-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-04-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
755019,Overross - Ledbury Road Ross,2023-04-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
755019,Overross - Ledbury Road Ross,2023-04-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-04-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-04-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-06T16:20:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
755019,Overross - Ledbury Road Ross,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
755019,Overross - Ledbury Road Ross,2023-04-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-04-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
755019,Overross - Ledbury Road Ross,2023-04-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
755019,Overross - Ledbury Road Ross,2023-04-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.04
755019,Overross - Ledbury Road Ross,2023-04-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-04-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-04-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
755019,Overross - Ledbury Road Ross,2023-04-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
755019,Overross - Ledbury Road Ross,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
755019,Overross - Ledbury Road Ross,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
755019,Overross - Ledbury Road Ross,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
755019,Overross - Ledbury Road Ross,2023-04-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
755019,Overross - Ledbury Road Ross,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
755019,Overross - Ledbury Road Ross,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
755019,Overross - Ledbury Road Ross,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
755019,Overross - Ledbury Road Ross,2023-04-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-06T16:10:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
755019,Overross - Ledbury Road Ross,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
755019,Overross - Ledbury Road Ross,2023-04-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-04-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
755019,Overross - Ledbury Road Ross,2023-04-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.09
755019,Overross - Ledbury Road Ross,2023-04-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.76
755019,Overross - Ledbury Road Ross,2023-04-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-04-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-04-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
755019,Overross - Ledbury Road Ross,2023-04-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
755019,Overross - Ledbury Road Ross,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
755019,Overross - Ledbury Road Ross,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
755019,Overross - Ledbury Road Ross,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
755019,Overross - Ledbury Road Ross,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
755019,Overross - Ledbury Road Ross,2023-04-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
755019,Overross - Ledbury Road Ross,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
755019,Overross - Ledbury Road Ross,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
755019,Overross - Ledbury Road Ross,2023-04-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-04-06T16:00:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
755019,Overross - Ledbury Road Ross,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
755019,Overross - Ledbury Road Ross,2023-04-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
755019,Overross - Ledbury Road Ross,2023-04-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
755019,Overross - Ledbury Road Ross,2023-04-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
755019,Overross - Ledbury Road Ross,2023-04-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
755019,Overross - Ledbury Road Ross,2023-04-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.06
755019,Overross - Ledbury Road Ross,2023-04-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-04-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-04-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
755019,Overross - Ledbury Road Ross,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
755019,Overross - Ledbury Road Ross,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
755019,Overross - Ledbury Road Ross,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
755019,Overross - Ledbury Road Ross,2023-04-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
755019,Overross - Ledbury Road Ross,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
755019,Overross - Ledbury Road Ross,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-04-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-06T15:50:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
755019,Overross - Ledbury Road Ross,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
755019,Overross - Ledbury Road Ross,2023-04-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-04-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-04-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
755019,Overross - Ledbury Road Ross,2023-04-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
755019,Overross - Ledbury Road Ross,2023-04-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.57
755019,Overross - Ledbury Road Ross,2023-04-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
755019,Overross - Ledbury Road Ross,2023-04-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-04-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
755019,Overross - Ledbury Road Ross,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
755019,Overross - Ledbury Road Ross,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
755019,Overross - Ledbury Road Ross,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
755019,Overross - Ledbury Road Ross,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
755019,Overross - Ledbury Road Ross,2023-04-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
755019,Overross - Ledbury Road Ross,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
755019,Overross - Ledbury Road Ross,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-04-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-06T15:40:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
755019,Overross - Ledbury Road Ross,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
755019,Overross - Ledbury Road Ross,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
755019,Overross - Ledbury Road Ross,2023-04-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-04-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-04-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
755019,Overross - Ledbury Road Ross,2023-04-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.85
755019,Overross - Ledbury Road Ross,2023-04-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
755019,Overross - Ledbury Road Ross,2023-04-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.96
755019,Overross - Ledbury Road Ross,2023-04-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-04-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
755019,Overross - Ledbury Road Ross,2023-04-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
755019,Overross - Ledbury Road Ross,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
755019,Overross - Ledbury Road Ross,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
755019,Overross - Ledbury Road Ross,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
755019,Overross - Ledbury Road Ross,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
755019,Overross - Ledbury Road Ross,2023-04-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-04-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
755019,Overross - Ledbury Road Ross,2023-04-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
755019,Overross - Ledbury Road Ross,2023-04-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
755019,Overross - Ledbury Road Ross,2023-04-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-04-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
