Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-06T15:30:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-04-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
755019,Overross - Ledbury Road Ross,2023-04-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
755019,Overross - Ledbury Road Ross,2023-04-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
755019,Overross - Ledbury Road Ross,2023-04-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-04-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-04-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
755019,Overross - Ledbury Road Ross,2023-04-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
755019,Overross - Ledbury Road Ross,2023-04-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
755019,Overross - Ledbury Road Ross,2023-04-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
755019,Overross - Ledbury Road Ross,2023-04-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
755019,Overross - Ledbury Road Ross,2023-04-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-04-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
755019,Overross - Ledbury Road Ross,2023-04-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
755019,Overross - Ledbury Road Ross,2023-04-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
755019,Overross - Ledbury Road Ross,2023-04-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-04-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-04-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
755019,Overross - Ledbury Road Ross,2023-04-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
755019,Overross - Ledbury Road Ross,2023-04-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
755019,Overross - Ledbury Road Ross,2023-04-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-04-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-06T15:20:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
755019,Overross - Ledbury Road Ross,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
755019,Overross - Ledbury Road Ross,2023-04-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.24
755019,Overross - Ledbury Road Ross,2023-04-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
755019,Overross - Ledbury Road Ross,2023-04-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
755019,Overross - Ledbury Road Ross,2023-04-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-04-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
755019,Overross - Ledbury Road Ross,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
755019,Overross - Ledbury Road Ross,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
755019,Overross - Ledbury Road Ross,2023-04-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
755019,Overross - Ledbury Road Ross,2023-04-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-04-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-04-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-04-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-06T15:10:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
755019,Overross - Ledbury Road Ross,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
755019,Overross - Ledbury Road Ross,2023-04-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
755019,Overross - Ledbury Road Ross,2023-04-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
755019,Overross - Ledbury Road Ross,2023-04-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
755019,Overross - Ledbury Road Ross,2023-04-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-04-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-04-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
755019,Overross - Ledbury Road Ross,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-04-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-04-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
755019,Overross - Ledbury Road Ross,2023-04-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
755019,Overross - Ledbury Road Ross,2023-04-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
755019,Overross - Ledbury Road Ross,2023-04-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-04-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-04-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-06T15:00:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
755019,Overross - Ledbury Road Ross,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
755019,Overross - Ledbury Road Ross,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
755019,Overross - Ledbury Road Ross,2023-04-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-04-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-04-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
755019,Overross - Ledbury Road Ross,2023-04-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
755019,Overross - Ledbury Road Ross,2023-04-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
755019,Overross - Ledbury Road Ross,2023-04-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-04-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-04-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
755019,Overross - Ledbury Road Ross,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-04-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
755019,Overross - Ledbury Road Ross,2023-04-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-04-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-04-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-04-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-04-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-06T14:50:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
755019,Overross - Ledbury Road Ross,2023-04-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-04-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-04-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-04-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.92
755019,Overross - Ledbury Road Ross,2023-04-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
755019,Overross - Ledbury Road Ross,2023-04-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
755019,Overross - Ledbury Road Ross,2023-04-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-04-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-04-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
755019,Overross - Ledbury Road Ross,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
755019,Overross - Ledbury Road Ross,2023-04-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-04-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
755019,Overross - Ledbury Road Ross,2023-04-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-04-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-06T14:40:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-04-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
755019,Overross - Ledbury Road Ross,2023-04-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
755019,Overross - Ledbury Road Ross,2023-04-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
755019,Overross - Ledbury Road Ross,2023-04-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
755019,Overross - Ledbury Road Ross,2023-04-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-04-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
755019,Overross - Ledbury Road Ross,2023-04-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
755019,Overross - Ledbury Road Ross,2023-04-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
755019,Overross - Ledbury Road Ross,2023-04-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-04-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-04-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-04-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
755019,Overross - Ledbury Road Ross,2023-04-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-04-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-04-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
755019,Overross - Ledbury Road Ross,2023-04-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
755019,Overross - Ledbury Road Ross,2023-04-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
755019,Overross - Ledbury Road Ross,2023-04-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
755019,Overross - Ledbury Road Ross,2023-04-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
755019,Overross - Ledbury Road Ross,2023-04-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-04-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-04-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-04-06T14:30:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-04-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
755019,Overross - Ledbury Road Ross,2023-04-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-04-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-04-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-04-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-04-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-04-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
755019,Overross - Ledbury Road Ross,2023-04-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
755019,Overross - Ledbury Road Ross,2023-04-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.6
755019,Overross - Ledbury Road Ross,2023-04-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-04-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
755019,Overross - Ledbury Road Ross,2023-04-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
755019,Overross - Ledbury Road Ross,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
755019,Overross - Ledbury Road Ross,2023-04-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-04-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
755019,Overross - Ledbury Road Ross,2023-04-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
755019,Overross - Ledbury Road Ross,2023-04-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
755019,Overross - Ledbury Road Ross,2023-04-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-04-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-04-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-04-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-06T14:20:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-04-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
755019,Overross - Ledbury Road Ross,2023-04-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
755019,Overross - Ledbury Road Ross,2023-04-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-04-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
755019,Overross - Ledbury Road Ross,2023-04-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
755019,Overross - Ledbury Road Ross,2023-04-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
755019,Overross - Ledbury Road Ross,2023-04-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
755019,Overross - Ledbury Road Ross,2023-04-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-04-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-04-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
755019,Overross - Ledbury Road Ross,2023-04-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
755019,Overross - Ledbury Road Ross,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
755019,Overross - Ledbury Road Ross,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
755019,Overross - Ledbury Road Ross,2023-04-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-04-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
755019,Overross - Ledbury Road Ross,2023-04-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
755019,Overross - Ledbury Road Ross,2023-04-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
755019,Overross - Ledbury Road Ross,2023-04-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-06T14:10:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-04-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-04-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-04-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
755019,Overross - Ledbury Road Ross,2023-04-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-04-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-04-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.78
755019,Overross - Ledbury Road Ross,2023-04-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
755019,Overross - Ledbury Road Ross,2023-04-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.46
755019,Overross - Ledbury Road Ross,2023-04-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-04-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
755019,Overross - Ledbury Road Ross,2023-04-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-04-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-04-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
755019,Overross - Ledbury Road Ross,2023-04-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
755019,Overross - Ledbury Road Ross,2023-04-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
755019,Overross - Ledbury Road Ross,2023-04-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-04-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-04-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-04-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
755019,Overross - Ledbury Road Ross,2023-04-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-04-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
755019,Overross - Ledbury Road Ross,2023-04-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-06T14:00:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-04-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
755019,Overross - Ledbury Road Ross,2023-04-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
755019,Overross - Ledbury Road Ross,2023-04-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
755019,Overross - Ledbury Road Ross,2023-04-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-04-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
755019,Overross - Ledbury Road Ross,2023-04-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
755019,Overross - Ledbury Road Ross,2023-04-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
755019,Overross - Ledbury Road Ross,2023-04-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
755019,Overross - Ledbury Road Ross,2023-04-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
755019,Overross - Ledbury Road Ross,2023-04-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
755019,Overross - Ledbury Road Ross,2023-04-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
755019,Overross - Ledbury Road Ross,2023-04-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.29
755019,Overross - Ledbury Road Ross,2023-04-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
755019,Overross - Ledbury Road Ross,2023-04-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
755019,Overross - Ledbury Road Ross,2023-04-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
755019,Overross - Ledbury Road Ross,2023-04-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-04-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-04-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-04-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
755019,Overross - Ledbury Road Ross,2023-04-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
755019,Overross - Ledbury Road Ross,2023-04-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
755019,Overross - Ledbury Road Ross,2023-04-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-04-06T13:50:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-04-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
755019,Overross - Ledbury Road Ross,2023-04-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-04-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
755019,Overross - Ledbury Road Ross,2023-04-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-04-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
755019,Overross - Ledbury Road Ross,2023-04-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.65
755019,Overross - Ledbury Road Ross,2023-04-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.73
755019,Overross - Ledbury Road Ross,2023-04-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.8
755019,Overross - Ledbury Road Ross,2023-04-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-04-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
755019,Overross - Ledbury Road Ross,2023-04-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
755019,Overross - Ledbury Road Ross,2023-04-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-04-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-04-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
755019,Overross - Ledbury Road Ross,2023-04-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
755019,Overross - Ledbury Road Ross,2023-04-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
755019,Overross - Ledbury Road Ross,2023-04-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-04-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
755019,Overross - Ledbury Road Ross,2023-04-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-04-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
755019,Overross - Ledbury Road Ross,2023-04-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-04-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-04-06T13:40:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-04-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
755019,Overross - Ledbury Road Ross,2023-04-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-04-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
755019,Overross - Ledbury Road Ross,2023-04-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-04-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
755019,Overross - Ledbury Road Ross,2023-04-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
755019,Overross - Ledbury Road Ross,2023-04-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
755019,Overross - Ledbury Road Ross,2023-04-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-04-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
755019,Overross - Ledbury Road Ross,2023-04-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
755019,Overross - Ledbury Road Ross,2023-04-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
755019,Overross - Ledbury Road Ross,2023-04-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-04-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-04-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-04-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
755019,Overross - Ledbury Road Ross,2023-04-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
755019,Overross - Ledbury Road Ross,2023-04-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-04-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
755019,Overross - Ledbury Road Ross,2023-04-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
755019,Overross - Ledbury Road Ross,2023-04-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
755019,Overross - Ledbury Road Ross,2023-04-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-04-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-06T13:30:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-04-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
755019,Overross - Ledbury Road Ross,2023-04-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
755019,Overross - Ledbury Road Ross,2023-04-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
755019,Overross - Ledbury Road Ross,2023-04-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-04-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-04-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-04-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
755019,Overross - Ledbury Road Ross,2023-04-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
755019,Overross - Ledbury Road Ross,2023-04-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
755019,Overross - Ledbury Road Ross,2023-04-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
755019,Overross - Ledbury Road Ross,2023-04-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
755019,Overross - Ledbury Road Ross,2023-04-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-04-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-04-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-04-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-04-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.58
755019,Overross - Ledbury Road Ross,2023-04-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
755019,Overross - Ledbury Road Ross,2023-04-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-04-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
