Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
755019,Overross - Ledbury Road Ross,2023-04-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
755019,Overross - Ledbury Road Ross,2023-04-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
755019,Overross - Ledbury Road Ross,2023-04-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-04-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-04-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-06T13:20:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-04-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-04-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-04-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
755019,Overross - Ledbury Road Ross,2023-04-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
755019,Overross - Ledbury Road Ross,2023-04-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-04-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-04-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
755019,Overross - Ledbury Road Ross,2023-04-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.31
755019,Overross - Ledbury Road Ross,2023-04-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
755019,Overross - Ledbury Road Ross,2023-04-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-04-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
755019,Overross - Ledbury Road Ross,2023-04-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
755019,Overross - Ledbury Road Ross,2023-04-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-04-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-04-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
755019,Overross - Ledbury Road Ross,2023-04-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
755019,Overross - Ledbury Road Ross,2023-04-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
755019,Overross - Ledbury Road Ross,2023-04-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
755019,Overross - Ledbury Road Ross,2023-04-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
755019,Overross - Ledbury Road Ross,2023-04-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-04-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
755019,Overross - Ledbury Road Ross,2023-04-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
755019,Overross - Ledbury Road Ross,2023-04-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
755019,Overross - Ledbury Road Ross,2023-04-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-04-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-06T13:10:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-04-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-04-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-04-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
755019,Overross - Ledbury Road Ross,2023-04-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-04-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-04-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-04-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.95
755019,Overross - Ledbury Road Ross,2023-04-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
755019,Overross - Ledbury Road Ross,2023-04-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
755019,Overross - Ledbury Road Ross,2023-04-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-04-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
755019,Overross - Ledbury Road Ross,2023-04-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-04-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-04-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
755019,Overross - Ledbury Road Ross,2023-04-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
755019,Overross - Ledbury Road Ross,2023-04-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
755019,Overross - Ledbury Road Ross,2023-04-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
755019,Overross - Ledbury Road Ross,2023-04-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-04-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-04-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-04-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
755019,Overross - Ledbury Road Ross,2023-04-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
755019,Overross - Ledbury Road Ross,2023-04-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
755019,Overross - Ledbury Road Ross,2023-04-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-04-06T13:00:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-04-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
755019,Overross - Ledbury Road Ross,2023-04-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-04-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-04-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
755019,Overross - Ledbury Road Ross,2023-04-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-04-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
755019,Overross - Ledbury Road Ross,2023-04-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
755019,Overross - Ledbury Road Ross,2023-04-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
755019,Overross - Ledbury Road Ross,2023-04-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
755019,Overross - Ledbury Road Ross,2023-04-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
755019,Overross - Ledbury Road Ross,2023-04-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
755019,Overross - Ledbury Road Ross,2023-04-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-04-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
755019,Overross - Ledbury Road Ross,2023-04-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
755019,Overross - Ledbury Road Ross,2023-04-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
755019,Overross - Ledbury Road Ross,2023-04-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
755019,Overross - Ledbury Road Ross,2023-04-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-04-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-04-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
755019,Overross - Ledbury Road Ross,2023-04-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
755019,Overross - Ledbury Road Ross,2023-04-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
755019,Overross - Ledbury Road Ross,2023-04-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-04-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-04-06T12:50:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-04-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-04-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
755019,Overross - Ledbury Road Ross,2023-04-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
755019,Overross - Ledbury Road Ross,2023-04-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-04-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-04-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.8
755019,Overross - Ledbury Road Ross,2023-04-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-04-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
755019,Overross - Ledbury Road Ross,2023-04-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
755019,Overross - Ledbury Road Ross,2023-04-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-04-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.64
755019,Overross - Ledbury Road Ross,2023-04-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
755019,Overross - Ledbury Road Ross,2023-04-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-04-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
755019,Overross - Ledbury Road Ross,2023-04-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-04-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-04-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-04-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
755019,Overross - Ledbury Road Ross,2023-04-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
755019,Overross - Ledbury Road Ross,2023-04-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
755019,Overross - Ledbury Road Ross,2023-04-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-04-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-04-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-06T12:40:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-04-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-04-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
755019,Overross - Ledbury Road Ross,2023-04-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
755019,Overross - Ledbury Road Ross,2023-04-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
755019,Overross - Ledbury Road Ross,2023-04-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.55
755019,Overross - Ledbury Road Ross,2023-04-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
755019,Overross - Ledbury Road Ross,2023-04-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.89
755019,Overross - Ledbury Road Ross,2023-04-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
755019,Overross - Ledbury Road Ross,2023-04-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-04-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
755019,Overross - Ledbury Road Ross,2023-04-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-04-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
755019,Overross - Ledbury Road Ross,2023-04-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
755019,Overross - Ledbury Road Ross,2023-04-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
755019,Overross - Ledbury Road Ross,2023-04-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
755019,Overross - Ledbury Road Ross,2023-04-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-04-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-04-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-04-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-04-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
755019,Overross - Ledbury Road Ross,2023-04-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
755019,Overross - Ledbury Road Ross,2023-04-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
755019,Overross - Ledbury Road Ross,2023-04-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-04-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-04-06T12:30:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-04-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
755019,Overross - Ledbury Road Ross,2023-04-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
755019,Overross - Ledbury Road Ross,2023-04-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
755019,Overross - Ledbury Road Ross,2023-04-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-04-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-04-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
755019,Overross - Ledbury Road Ross,2023-04-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.06
755019,Overross - Ledbury Road Ross,2023-04-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
755019,Overross - Ledbury Road Ross,2023-04-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
755019,Overross - Ledbury Road Ross,2023-04-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
755019,Overross - Ledbury Road Ross,2023-04-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-04-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-04-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-04-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-04-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-04-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
755019,Overross - Ledbury Road Ross,2023-04-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
755019,Overross - Ledbury Road Ross,2023-04-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
755019,Overross - Ledbury Road Ross,2023-04-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-04-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-04-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-04-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.52
755019,Overross - Ledbury Road Ross,2023-04-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
755019,Overross - Ledbury Road Ross,2023-04-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
755019,Overross - Ledbury Road Ross,2023-04-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
755019,Overross - Ledbury Road Ross,2023-04-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
755019,Overross - Ledbury Road Ross,2023-04-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-04-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-06T12:20:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-04-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
755019,Overross - Ledbury Road Ross,2023-04-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
755019,Overross - Ledbury Road Ross,2023-04-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
755019,Overross - Ledbury Road Ross,2023-04-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-04-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-04-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.25
755019,Overross - Ledbury Road Ross,2023-04-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.19
755019,Overross - Ledbury Road Ross,2023-04-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
755019,Overross - Ledbury Road Ross,2023-04-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
755019,Overross - Ledbury Road Ross,2023-04-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
755019,Overross - Ledbury Road Ross,2023-04-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-04-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-04-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-04-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-04-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
755019,Overross - Ledbury Road Ross,2023-04-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-04-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
755019,Overross - Ledbury Road Ross,2023-04-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-04-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
755019,Overross - Ledbury Road Ross,2023-04-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
755019,Overross - Ledbury Road Ross,2023-04-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
755019,Overross - Ledbury Road Ross,2023-04-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-04-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-04-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-06T12:10:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-04-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
755019,Overross - Ledbury Road Ross,2023-04-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-04-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
755019,Overross - Ledbury Road Ross,2023-04-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
755019,Overross - Ledbury Road Ross,2023-04-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-04-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-04-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
755019,Overross - Ledbury Road Ross,2023-04-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
755019,Overross - Ledbury Road Ross,2023-04-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
755019,Overross - Ledbury Road Ross,2023-04-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-04-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
755019,Overross - Ledbury Road Ross,2023-04-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-04-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-04-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-04-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
755019,Overross - Ledbury Road Ross,2023-04-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-04-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-04-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-04-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-04-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
755019,Overross - Ledbury Road Ross,2023-04-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
755019,Overross - Ledbury Road Ross,2023-04-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-04-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-04-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-04-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-06T12:00:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-04-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-04-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
755019,Overross - Ledbury Road Ross,2023-04-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-04-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-04-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.29
755019,Overross - Ledbury Road Ross,2023-04-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
755019,Overross - Ledbury Road Ross,2023-04-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.19
755019,Overross - Ledbury Road Ross,2023-04-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-04-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
755019,Overross - Ledbury Road Ross,2023-04-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-04-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-04-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
755019,Overross - Ledbury Road Ross,2023-04-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
755019,Overross - Ledbury Road Ross,2023-04-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-04-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-04-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-04-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-04-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.64
755019,Overross - Ledbury Road Ross,2023-04-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
755019,Overross - Ledbury Road Ross,2023-04-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
755019,Overross - Ledbury Road Ross,2023-04-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-04-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
755019,Overross - Ledbury Road Ross,2023-04-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-06T11:50:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-04-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
755019,Overross - Ledbury Road Ross,2023-04-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
755019,Overross - Ledbury Road Ross,2023-04-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
755019,Overross - Ledbury Road Ross,2023-04-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-04-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-04-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.98
755019,Overross - Ledbury Road Ross,2023-04-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
755019,Overross - Ledbury Road Ross,2023-04-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.51
755019,Overross - Ledbury Road Ross,2023-04-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-04-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
755019,Overross - Ledbury Road Ross,2023-04-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-04-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
755019,Overross - Ledbury Road Ross,2023-04-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-04-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
755019,Overross - Ledbury Road Ross,2023-04-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
755019,Overross - Ledbury Road Ross,2023-04-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
755019,Overross - Ledbury Road Ross,2023-04-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-04-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.51
755019,Overross - Ledbury Road Ross,2023-04-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
755019,Overross - Ledbury Road Ross,2023-04-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
755019,Overross - Ledbury Road Ross,2023-04-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-04-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
755019,Overross - Ledbury Road Ross,2023-04-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-04-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-06T11:40:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-04-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
755019,Overross - Ledbury Road Ross,2023-04-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-04-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
755019,Overross - Ledbury Road Ross,2023-04-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
755019,Overross - Ledbury Road Ross,2023-04-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-04-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-04-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-04-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.37
755019,Overross - Ledbury Road Ross,2023-04-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
755019,Overross - Ledbury Road Ross,2023-04-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
755019,Overross - Ledbury Road Ross,2023-04-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-04-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
755019,Overross - Ledbury Road Ross,2023-04-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-04-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
755019,Overross - Ledbury Road Ross,2023-04-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-04-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
755019,Overross - Ledbury Road Ross,2023-04-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
755019,Overross - Ledbury Road Ross,2023-04-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-04-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
755019,Overross - Ledbury Road Ross,2023-04-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-04-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-04-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-04-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
755019,Overross - Ledbury Road Ross,2023-04-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
755019,Overross - Ledbury Road Ross,2023-04-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-04-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-04-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
755019,Overross - Ledbury Road Ross,2023-04-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-06T11:30:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-04-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
755019,Overross - Ledbury Road Ross,2023-04-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-04-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-04-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
755019,Overross - Ledbury Road Ross,2023-04-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-04-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-04-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-04-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.68
755019,Overross - Ledbury Road Ross,2023-04-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
755019,Overross - Ledbury Road Ross,2023-04-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
755019,Overross - Ledbury Road Ross,2023-04-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-04-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
755019,Overross - Ledbury Road Ross,2023-04-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
755019,Overross - Ledbury Road Ross,2023-04-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
755019,Overross - Ledbury Road Ross,2023-04-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-04-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-04-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
755019,Overross - Ledbury Road Ross,2023-04-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
755019,Overross - Ledbury Road Ross,2023-04-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
755019,Overross - Ledbury Road Ross,2023-04-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-04-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-04-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
755019,Overross - Ledbury Road Ross,2023-04-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-04-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-04-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-04-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-06T11:20:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-04-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-04-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-04-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-04-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
755019,Overross - Ledbury Road Ross,2023-04-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-04-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
755019,Overross - Ledbury Road Ross,2023-04-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
755019,Overross - Ledbury Road Ross,2023-04-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
755019,Overross - Ledbury Road Ross,2023-04-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
