Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
755019,Overross - Ledbury Road Ross,2023-04-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-04-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-06T07:00:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-04-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
755019,Overross - Ledbury Road Ross,2023-04-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-04-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
755019,Overross - Ledbury Road Ross,2023-04-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-04-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
755019,Overross - Ledbury Road Ross,2023-04-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
755019,Overross - Ledbury Road Ross,2023-04-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
755019,Overross - Ledbury Road Ross,2023-04-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-04-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-04-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-04-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-04-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
755019,Overross - Ledbury Road Ross,2023-04-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-04-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
755019,Overross - Ledbury Road Ross,2023-04-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-04-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
755019,Overross - Ledbury Road Ross,2023-04-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-04-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
755019,Overross - Ledbury Road Ross,2023-04-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-04-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-04-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-04-06T06:50:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-04-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
755019,Overross - Ledbury Road Ross,2023-04-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
755019,Overross - Ledbury Road Ross,2023-04-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
755019,Overross - Ledbury Road Ross,2023-04-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-04-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-04-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-04-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
755019,Overross - Ledbury Road Ross,2023-04-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
755019,Overross - Ledbury Road Ross,2023-04-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-04-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-04-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-04-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
755019,Overross - Ledbury Road Ross,2023-04-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
755019,Overross - Ledbury Road Ross,2023-04-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
755019,Overross - Ledbury Road Ross,2023-04-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
755019,Overross - Ledbury Road Ross,2023-04-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-04-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-04-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
755019,Overross - Ledbury Road Ross,2023-04-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
755019,Overross - Ledbury Road Ross,2023-04-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
755019,Overross - Ledbury Road Ross,2023-04-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-04-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-06T06:40:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-04-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
755019,Overross - Ledbury Road Ross,2023-04-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
755019,Overross - Ledbury Road Ross,2023-04-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
755019,Overross - Ledbury Road Ross,2023-04-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-04-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-04-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
755019,Overross - Ledbury Road Ross,2023-04-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
755019,Overross - Ledbury Road Ross,2023-04-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
755019,Overross - Ledbury Road Ross,2023-04-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-04-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-04-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
755019,Overross - Ledbury Road Ross,2023-04-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-04-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
755019,Overross - Ledbury Road Ross,2023-04-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-04-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
755019,Overross - Ledbury Road Ross,2023-04-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
755019,Overross - Ledbury Road Ross,2023-04-06T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-06T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-04-06T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-06T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-06T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-06T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
755019,Overross - Ledbury Road Ross,2023-04-06T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
755019,Overross - Ledbury Road Ross,2023-04-06T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
755019,Overross - Ledbury Road Ross,2023-04-06T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-06T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-04-06T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-06T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-06T06:30:00.000+00:00,transformer,,Temperature,C,17.8
755019,Overross - Ledbury Road Ross,2023-04-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
755019,Overross - Ledbury Road Ross,2023-04-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
755019,Overross - Ledbury Road Ross,2023-04-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
755019,Overross - Ledbury Road Ross,2023-04-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-04-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
755019,Overross - Ledbury Road Ross,2023-04-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
755019,Overross - Ledbury Road Ross,2023-04-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
755019,Overross - Ledbury Road Ross,2023-04-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-04-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-04-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-04-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-06T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-06T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-04-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
755019,Overross - Ledbury Road Ross,2023-04-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
755019,Overross - Ledbury Road Ross,2023-04-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
755019,Overross - Ledbury Road Ross,2023-04-06T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-06T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-04-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-04-06T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-06T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-06T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-04-06T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
755019,Overross - Ledbury Road Ross,2023-04-06T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-04-06T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-04-06T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-06T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-06T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-06T06:20:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-04-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-04-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
755019,Overross - Ledbury Road Ross,2023-04-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
755019,Overross - Ledbury Road Ross,2023-04-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-04-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-04-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-04-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
755019,Overross - Ledbury Road Ross,2023-04-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
755019,Overross - Ledbury Road Ross,2023-04-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-04-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-04-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
755019,Overross - Ledbury Road Ross,2023-04-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-04-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-04-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
755019,Overross - Ledbury Road Ross,2023-04-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
755019,Overross - Ledbury Road Ross,2023-04-06T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-06T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-06T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-06T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-06T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-06T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-06T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
755019,Overross - Ledbury Road Ross,2023-04-06T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
755019,Overross - Ledbury Road Ross,2023-04-06T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
755019,Overross - Ledbury Road Ross,2023-04-06T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-06T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-04-06T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-06T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-04-06T06:10:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-04-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
755019,Overross - Ledbury Road Ross,2023-04-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
755019,Overross - Ledbury Road Ross,2023-04-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-04-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-04-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-04-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-04-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
755019,Overross - Ledbury Road Ross,2023-04-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
755019,Overross - Ledbury Road Ross,2023-04-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-04-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-04-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
755019,Overross - Ledbury Road Ross,2023-04-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-06T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-06T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-04-06T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
755019,Overross - Ledbury Road Ross,2023-04-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
755019,Overross - Ledbury Road Ross,2023-04-06T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-04-06T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-04-06T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-04-06T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-06T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-06T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-06T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-06T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-06T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
755019,Overross - Ledbury Road Ross,2023-04-06T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
755019,Overross - Ledbury Road Ross,2023-04-06T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
755019,Overross - Ledbury Road Ross,2023-04-06T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-06T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-06T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-04-06T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-04-06T06:00:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-04-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
755019,Overross - Ledbury Road Ross,2023-04-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
755019,Overross - Ledbury Road Ross,2023-04-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
755019,Overross - Ledbury Road Ross,2023-04-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-04-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-04-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
755019,Overross - Ledbury Road Ross,2023-04-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.51
755019,Overross - Ledbury Road Ross,2023-04-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
755019,Overross - Ledbury Road Ross,2023-04-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-04-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-04-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-06T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-06T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-06T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-04-06T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
755019,Overross - Ledbury Road Ross,2023-04-06T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
755019,Overross - Ledbury Road Ross,2023-04-06T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
755019,Overross - Ledbury Road Ross,2023-04-06T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-04-06T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-06T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-04-06T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-06T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-06T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-06T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-06T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
755019,Overross - Ledbury Road Ross,2023-04-06T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
755019,Overross - Ledbury Road Ross,2023-04-06T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
755019,Overross - Ledbury Road Ross,2023-04-06T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-06T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-04-06T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-04-06T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-04-06T05:50:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-04-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
755019,Overross - Ledbury Road Ross,2023-04-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
755019,Overross - Ledbury Road Ross,2023-04-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-04-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-04-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-04-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-04-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
755019,Overross - Ledbury Road Ross,2023-04-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-04-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
755019,Overross - Ledbury Road Ross,2023-04-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
755019,Overross - Ledbury Road Ross,2023-04-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-04-06T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-06T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-06T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-04-06T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
755019,Overross - Ledbury Road Ross,2023-04-06T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-04-06T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
755019,Overross - Ledbury Road Ross,2023-04-06T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-04-06T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-04-06T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-06T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-06T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-06T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-06T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-06T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
755019,Overross - Ledbury Road Ross,2023-04-06T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
755019,Overross - Ledbury Road Ross,2023-04-06T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
755019,Overross - Ledbury Road Ross,2023-04-06T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-04-06T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-04-06T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-04-06T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-04-06T05:40:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-04-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
755019,Overross - Ledbury Road Ross,2023-04-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
755019,Overross - Ledbury Road Ross,2023-04-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-04-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
755019,Overross - Ledbury Road Ross,2023-04-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-04-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-04-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-04-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.85
755019,Overross - Ledbury Road Ross,2023-04-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.99
755019,Overross - Ledbury Road Ross,2023-04-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-04-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-06T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-06T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-06T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-06T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-04-06T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
755019,Overross - Ledbury Road Ross,2023-04-06T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
755019,Overross - Ledbury Road Ross,2023-04-06T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-04-06T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-06T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-06T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-06T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-06T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-06T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-06T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
755019,Overross - Ledbury Road Ross,2023-04-06T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-04-06T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
755019,Overross - Ledbury Road Ross,2023-04-06T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-06T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-04-06T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-06T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-06T05:30:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-04-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
755019,Overross - Ledbury Road Ross,2023-04-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
755019,Overross - Ledbury Road Ross,2023-04-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-04-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
755019,Overross - Ledbury Road Ross,2023-04-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-04-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-04-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
755019,Overross - Ledbury Road Ross,2023-04-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-04-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-04-06T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-06T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
755019,Overross - Ledbury Road Ross,2023-04-06T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-06T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
755019,Overross - Ledbury Road Ross,2023-04-06T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
755019,Overross - Ledbury Road Ross,2023-04-06T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
755019,Overross - Ledbury Road Ross,2023-04-06T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-06T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-06T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-04-06T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-06T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-06T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-06T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-04-06T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
755019,Overross - Ledbury Road Ross,2023-04-06T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
755019,Overross - Ledbury Road Ross,2023-04-06T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-04-06T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-06T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-04-06T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-06T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-06T05:20:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-04-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
755019,Overross - Ledbury Road Ross,2023-04-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
755019,Overross - Ledbury Road Ross,2023-04-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-04-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
755019,Overross - Ledbury Road Ross,2023-04-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-04-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-04-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-04-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
755019,Overross - Ledbury Road Ross,2023-04-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
755019,Overross - Ledbury Road Ross,2023-04-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-04-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-04-06T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-06T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-04-06T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-06T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
755019,Overross - Ledbury Road Ross,2023-04-06T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
755019,Overross - Ledbury Road Ross,2023-04-06T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
755019,Overross - Ledbury Road Ross,2023-04-06T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-06T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-06T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-04-06T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-06T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-06T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-06T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-06T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-04-06T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-04-06T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
755019,Overross - Ledbury Road Ross,2023-04-06T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-04-06T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-04-06T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-06T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-06T05:10:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-04-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
755019,Overross - Ledbury Road Ross,2023-04-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
755019,Overross - Ledbury Road Ross,2023-04-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-04-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
755019,Overross - Ledbury Road Ross,2023-04-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-04-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-04-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-04-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-04-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
755019,Overross - Ledbury Road Ross,2023-04-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
755019,Overross - Ledbury Road Ross,2023-04-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-04-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-06T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-06T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-04-06T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-06T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
755019,Overross - Ledbury Road Ross,2023-04-06T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
755019,Overross - Ledbury Road Ross,2023-04-06T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
755019,Overross - Ledbury Road Ross,2023-04-06T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-06T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-06T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-04-06T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-06T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-06T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-06T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-06T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
755019,Overross - Ledbury Road Ross,2023-04-06T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
755019,Overross - Ledbury Road Ross,2023-04-06T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
755019,Overross - Ledbury Road Ross,2023-04-06T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-04-06T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-06T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-04-06T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-06T05:00:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-04-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-04-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
755019,Overross - Ledbury Road Ross,2023-04-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-04-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
755019,Overross - Ledbury Road Ross,2023-04-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-04-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-04-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-04-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
755019,Overross - Ledbury Road Ross,2023-04-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.06
755019,Overross - Ledbury Road Ross,2023-04-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
755019,Overross - Ledbury Road Ross,2023-04-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-04-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-04-06T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-06T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-04-06T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-06T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
755019,Overross - Ledbury Road Ross,2023-04-06T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
