Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-04-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-06T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-06T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
755019,Overross - Ledbury Road Ross,2023-04-06T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-06T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
755019,Overross - Ledbury Road Ross,2023-04-06T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
755019,Overross - Ledbury Road Ross,2023-04-06T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
755019,Overross - Ledbury Road Ross,2023-04-06T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-06T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-06T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-04-06T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-04-06T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-06T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-06T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-06T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
755019,Overross - Ledbury Road Ross,2023-04-06T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
755019,Overross - Ledbury Road Ross,2023-04-06T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
755019,Overross - Ledbury Road Ross,2023-04-06T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
755019,Overross - Ledbury Road Ross,2023-04-06T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-04-06T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-06T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-04-06T02:40:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-04-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-04-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
755019,Overross - Ledbury Road Ross,2023-04-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
755019,Overross - Ledbury Road Ross,2023-04-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-04-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-04-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
755019,Overross - Ledbury Road Ross,2023-04-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
755019,Overross - Ledbury Road Ross,2023-04-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
755019,Overross - Ledbury Road Ross,2023-04-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-04-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-04-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-04-06T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-06T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-04-06T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-06T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
755019,Overross - Ledbury Road Ross,2023-04-06T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
755019,Overross - Ledbury Road Ross,2023-04-06T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
755019,Overross - Ledbury Road Ross,2023-04-06T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-06T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-06T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-06T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-04-06T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-06T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-06T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-04-06T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
755019,Overross - Ledbury Road Ross,2023-04-06T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
755019,Overross - Ledbury Road Ross,2023-04-06T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
755019,Overross - Ledbury Road Ross,2023-04-06T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
755019,Overross - Ledbury Road Ross,2023-04-06T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-04-06T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-04-06T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-04-06T02:30:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-04-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-04-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-04-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
755019,Overross - Ledbury Road Ross,2023-04-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
755019,Overross - Ledbury Road Ross,2023-04-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-04-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-04-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
755019,Overross - Ledbury Road Ross,2023-04-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-04-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
755019,Overross - Ledbury Road Ross,2023-04-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-04-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-04-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-04-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-04-06T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-06T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-04-06T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-06T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
755019,Overross - Ledbury Road Ross,2023-04-06T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
755019,Overross - Ledbury Road Ross,2023-04-06T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
755019,Overross - Ledbury Road Ross,2023-04-06T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-06T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-06T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-04-06T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-06T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-06T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-06T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-06T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
755019,Overross - Ledbury Road Ross,2023-04-06T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
755019,Overross - Ledbury Road Ross,2023-04-06T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
755019,Overross - Ledbury Road Ross,2023-04-06T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
755019,Overross - Ledbury Road Ross,2023-04-06T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-06T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-04-06T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-06T02:20:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-04-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-04-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
755019,Overross - Ledbury Road Ross,2023-04-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
755019,Overross - Ledbury Road Ross,2023-04-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-04-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-04-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-04-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
755019,Overross - Ledbury Road Ross,2023-04-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
755019,Overross - Ledbury Road Ross,2023-04-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
755019,Overross - Ledbury Road Ross,2023-04-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-04-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-04-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-06T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-06T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-04-06T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-06T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
755019,Overross - Ledbury Road Ross,2023-04-06T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
755019,Overross - Ledbury Road Ross,2023-04-06T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
755019,Overross - Ledbury Road Ross,2023-04-06T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-06T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-06T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-04-06T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-04-06T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-06T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-06T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-06T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
755019,Overross - Ledbury Road Ross,2023-04-06T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
755019,Overross - Ledbury Road Ross,2023-04-06T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
755019,Overross - Ledbury Road Ross,2023-04-06T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
755019,Overross - Ledbury Road Ross,2023-04-06T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-04-06T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-06T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-06T02:10:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-04-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-04-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
755019,Overross - Ledbury Road Ross,2023-04-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
755019,Overross - Ledbury Road Ross,2023-04-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-04-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-04-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-04-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-04-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755019,Overross - Ledbury Road Ross,2023-04-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.3
755019,Overross - Ledbury Road Ross,2023-04-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-04-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-06T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-06T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-04-06T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-04-06T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
755019,Overross - Ledbury Road Ross,2023-04-06T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
755019,Overross - Ledbury Road Ross,2023-04-06T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
755019,Overross - Ledbury Road Ross,2023-04-06T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-04-06T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-06T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-04-06T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-06T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-06T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-06T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-06T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
755019,Overross - Ledbury Road Ross,2023-04-06T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
755019,Overross - Ledbury Road Ross,2023-04-06T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
755019,Overross - Ledbury Road Ross,2023-04-06T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-04-06T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-04-06T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-06T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-06T02:00:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-04-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
755019,Overross - Ledbury Road Ross,2023-04-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
755019,Overross - Ledbury Road Ross,2023-04-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
755019,Overross - Ledbury Road Ross,2023-04-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
755019,Overross - Ledbury Road Ross,2023-04-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-04-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-04-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
755019,Overross - Ledbury Road Ross,2023-04-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-04-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-04-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-06T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-06T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-04-06T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-04-06T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-04-06T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
755019,Overross - Ledbury Road Ross,2023-04-06T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
755019,Overross - Ledbury Road Ross,2023-04-06T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-06T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-04-06T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-04-06T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-06T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-06T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-06T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-06T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
755019,Overross - Ledbury Road Ross,2023-04-06T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-04-06T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
755019,Overross - Ledbury Road Ross,2023-04-06T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-04-06T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-04-06T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-06T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-04-06T01:50:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-04-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-04-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
755019,Overross - Ledbury Road Ross,2023-04-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
755019,Overross - Ledbury Road Ross,2023-04-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-04-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-04-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
755019,Overross - Ledbury Road Ross,2023-04-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
755019,Overross - Ledbury Road Ross,2023-04-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
755019,Overross - Ledbury Road Ross,2023-04-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-04-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-04-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-04-06T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-06T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-04-06T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-06T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
755019,Overross - Ledbury Road Ross,2023-04-06T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
755019,Overross - Ledbury Road Ross,2023-04-06T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
755019,Overross - Ledbury Road Ross,2023-04-06T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-06T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-06T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-04-06T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-04-06T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-06T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-06T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-06T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
755019,Overross - Ledbury Road Ross,2023-04-06T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
755019,Overross - Ledbury Road Ross,2023-04-06T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
755019,Overross - Ledbury Road Ross,2023-04-06T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-04-06T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-04-06T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-04-06T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-04-06T01:40:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-04-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
755019,Overross - Ledbury Road Ross,2023-04-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
755019,Overross - Ledbury Road Ross,2023-04-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-04-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
755019,Overross - Ledbury Road Ross,2023-04-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-04-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-04-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-04-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
755019,Overross - Ledbury Road Ross,2023-04-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
755019,Overross - Ledbury Road Ross,2023-04-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
755019,Overross - Ledbury Road Ross,2023-04-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-04-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-04-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-04-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-06T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-06T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-04-06T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-04-06T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
755019,Overross - Ledbury Road Ross,2023-04-06T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
755019,Overross - Ledbury Road Ross,2023-04-06T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
755019,Overross - Ledbury Road Ross,2023-04-06T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-04-06T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-04-06T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-04-06T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-06T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-06T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-06T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-04-06T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
755019,Overross - Ledbury Road Ross,2023-04-06T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
755019,Overross - Ledbury Road Ross,2023-04-06T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
755019,Overross - Ledbury Road Ross,2023-04-06T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
755019,Overross - Ledbury Road Ross,2023-04-06T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-04-06T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-04-06T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-04-06T01:30:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-04-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
755019,Overross - Ledbury Road Ross,2023-04-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
755019,Overross - Ledbury Road Ross,2023-04-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
755019,Overross - Ledbury Road Ross,2023-04-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
755019,Overross - Ledbury Road Ross,2023-04-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-04-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
755019,Overross - Ledbury Road Ross,2023-04-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
755019,Overross - Ledbury Road Ross,2023-04-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.13
755019,Overross - Ledbury Road Ross,2023-04-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-04-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-04-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-04-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-04-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-06T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-06T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-04-06T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-06T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
755019,Overross - Ledbury Road Ross,2023-04-06T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
755019,Overross - Ledbury Road Ross,2023-04-06T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
755019,Overross - Ledbury Road Ross,2023-04-06T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-06T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-06T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-04-06T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-04-06T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-06T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-06T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-06T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
755019,Overross - Ledbury Road Ross,2023-04-06T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
755019,Overross - Ledbury Road Ross,2023-04-06T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
755019,Overross - Ledbury Road Ross,2023-04-06T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-04-06T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-06T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-04-06T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-06T01:20:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-04-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
755019,Overross - Ledbury Road Ross,2023-04-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-04-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
755019,Overross - Ledbury Road Ross,2023-04-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-04-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-04-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
755019,Overross - Ledbury Road Ross,2023-04-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
755019,Overross - Ledbury Road Ross,2023-04-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.3
755019,Overross - Ledbury Road Ross,2023-04-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-04-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-04-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-04-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-04-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-06T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-04-06T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
755019,Overross - Ledbury Road Ross,2023-04-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
755019,Overross - Ledbury Road Ross,2023-04-06T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-04-06T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-04-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-04-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-06T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-06T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-06T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-06T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
755019,Overross - Ledbury Road Ross,2023-04-06T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
755019,Overross - Ledbury Road Ross,2023-04-06T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
755019,Overross - Ledbury Road Ross,2023-04-06T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-04-06T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-04-06T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-04-06T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-04-06T01:10:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-04-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
755019,Overross - Ledbury Road Ross,2023-04-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
755019,Overross - Ledbury Road Ross,2023-04-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
755019,Overross - Ledbury Road Ross,2023-04-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-04-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-04-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-04-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
755019,Overross - Ledbury Road Ross,2023-04-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
755019,Overross - Ledbury Road Ross,2023-04-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-04-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-04-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-04-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-06T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-06T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-04-06T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-06T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
755019,Overross - Ledbury Road Ross,2023-04-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
755019,Overross - Ledbury Road Ross,2023-04-06T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-04-06T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-04-06T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-06T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-04-06T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-06T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-06T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-06T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-06T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
755019,Overross - Ledbury Road Ross,2023-04-06T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-04-06T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
755019,Overross - Ledbury Road Ross,2023-04-06T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-04-06T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-06T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-06T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-04-06T01:00:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-04-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-04-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-04-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-04-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
755019,Overross - Ledbury Road Ross,2023-04-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-04-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-04-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-04-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
755019,Overross - Ledbury Road Ross,2023-04-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
755019,Overross - Ledbury Road Ross,2023-04-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
755019,Overross - Ledbury Road Ross,2023-04-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-04-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
755019,Overross - Ledbury Road Ross,2023-04-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-06T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-06T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
755019,Overross - Ledbury Road Ross,2023-04-06T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-06T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-04-06T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
755019,Overross - Ledbury Road Ross,2023-04-06T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-04-06T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-04-06T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-04-06T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
755019,Overross - Ledbury Road Ross,2023-04-06T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-06T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-06T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-06T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-06T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
755019,Overross - Ledbury Road Ross,2023-04-06T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
755019,Overross - Ledbury Road Ross,2023-04-06T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
755019,Overross - Ledbury Road Ross,2023-04-06T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-06T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-06T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-04-06T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-06T00:50:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-04-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
755019,Overross - Ledbury Road Ross,2023-04-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
755019,Overross - Ledbury Road Ross,2023-04-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
755019,Overross - Ledbury Road Ross,2023-04-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
755019,Overross - Ledbury Road Ross,2023-04-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-04-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-04-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
755019,Overross - Ledbury Road Ross,2023-04-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
755019,Overross - Ledbury Road Ross,2023-04-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
755019,Overross - Ledbury Road Ross,2023-04-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-04-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-04-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
755019,Overross - Ledbury Road Ross,2023-04-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-06T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-04-06T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
755019,Overross - Ledbury Road Ross,2023-04-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
755019,Overross - Ledbury Road Ross,2023-04-06T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-04-06T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-04-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-06T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
755019,Overross - Ledbury Road Ross,2023-04-06T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-06T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-06T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-06T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-06T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
755019,Overross - Ledbury Road Ross,2023-04-06T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
755019,Overross - Ledbury Road Ross,2023-04-06T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-04-06T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-04-06T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-04-06T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-04-06T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-06T00:40:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-04-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
