Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
755019,Overross - Ledbury Road Ross,2023-04-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
755019,Overross - Ledbury Road Ross,2023-04-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
755019,Overross - Ledbury Road Ross,2023-04-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-04-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
755019,Overross - Ledbury Road Ross,2023-04-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
755019,Overross - Ledbury Road Ross,2023-04-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.4
755019,Overross - Ledbury Road Ross,2023-04-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-04-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-04-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
755019,Overross - Ledbury Road Ross,2023-04-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-06T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-06T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-04-06T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-04-06T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
755019,Overross - Ledbury Road Ross,2023-04-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.99
755019,Overross - Ledbury Road Ross,2023-04-06T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-04-06T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-04-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-06T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
755019,Overross - Ledbury Road Ross,2023-04-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-06T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-06T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-06T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
755019,Overross - Ledbury Road Ross,2023-04-06T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
755019,Overross - Ledbury Road Ross,2023-04-06T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
755019,Overross - Ledbury Road Ross,2023-04-06T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-04-06T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-06T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-04-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-06T00:30:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-04-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-04-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-04-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
755019,Overross - Ledbury Road Ross,2023-04-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
755019,Overross - Ledbury Road Ross,2023-04-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-04-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
755019,Overross - Ledbury Road Ross,2023-04-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.55
755019,Overross - Ledbury Road Ross,2023-04-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.45
755019,Overross - Ledbury Road Ross,2023-04-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-04-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-04-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
755019,Overross - Ledbury Road Ross,2023-04-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-04-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
755019,Overross - Ledbury Road Ross,2023-04-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
755019,Overross - Ledbury Road Ross,2023-04-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.48
755019,Overross - Ledbury Road Ross,2023-04-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-04-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-04-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-04-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
755019,Overross - Ledbury Road Ross,2023-04-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-06T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-06T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-06T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
755019,Overross - Ledbury Road Ross,2023-04-06T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
755019,Overross - Ledbury Road Ross,2023-04-06T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
755019,Overross - Ledbury Road Ross,2023-04-06T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-04-06T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-06T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-04-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-04-06T00:20:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-04-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
755019,Overross - Ledbury Road Ross,2023-04-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
755019,Overross - Ledbury Road Ross,2023-04-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
755019,Overross - Ledbury Road Ross,2023-04-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
755019,Overross - Ledbury Road Ross,2023-04-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-04-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-04-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.56
755019,Overross - Ledbury Road Ross,2023-04-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.17
755019,Overross - Ledbury Road Ross,2023-04-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-04-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-04-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-04-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
755019,Overross - Ledbury Road Ross,2023-04-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-04-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-04-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
755019,Overross - Ledbury Road Ross,2023-04-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
755019,Overross - Ledbury Road Ross,2023-04-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
755019,Overross - Ledbury Road Ross,2023-04-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-04-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-04-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-04-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-04-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
755019,Overross - Ledbury Road Ross,2023-04-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
755019,Overross - Ledbury Road Ross,2023-04-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-04-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-04-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-04-06T00:10:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-04-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-04-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
755019,Overross - Ledbury Road Ross,2023-04-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
755019,Overross - Ledbury Road Ross,2023-04-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
755019,Overross - Ledbury Road Ross,2023-04-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-04-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-04-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.46
755019,Overross - Ledbury Road Ross,2023-04-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
755019,Overross - Ledbury Road Ross,2023-04-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-04-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-04-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
755019,Overross - Ledbury Road Ross,2023-04-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-04-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-04-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-04-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
755019,Overross - Ledbury Road Ross,2023-04-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-04-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
755019,Overross - Ledbury Road Ross,2023-04-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-04-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-04-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
755019,Overross - Ledbury Road Ross,2023-04-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
755019,Overross - Ledbury Road Ross,2023-04-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
755019,Overross - Ledbury Road Ross,2023-04-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-04-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-04-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-04-06T00:00:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-04-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
755019,Overross - Ledbury Road Ross,2023-04-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
755019,Overross - Ledbury Road Ross,2023-04-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-04-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
755019,Overross - Ledbury Road Ross,2023-04-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-04-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-04-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-04-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.17
755019,Overross - Ledbury Road Ross,2023-04-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
755019,Overross - Ledbury Road Ross,2023-04-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-04-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-04-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
755019,Overross - Ledbury Road Ross,2023-04-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-04-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-04-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-04-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
755019,Overross - Ledbury Road Ross,2023-04-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-04-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
755019,Overross - Ledbury Road Ross,2023-04-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-04-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
755019,Overross - Ledbury Road Ross,2023-04-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
755019,Overross - Ledbury Road Ross,2023-04-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-04-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-04-07T23:50:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-04-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
755019,Overross - Ledbury Road Ross,2023-04-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
755019,Overross - Ledbury Road Ross,2023-04-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-04-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
755019,Overross - Ledbury Road Ross,2023-04-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-04-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-04-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-04-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
755019,Overross - Ledbury Road Ross,2023-04-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.41
755019,Overross - Ledbury Road Ross,2023-04-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-04-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-04-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-04-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-04-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
755019,Overross - Ledbury Road Ross,2023-04-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-04-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-04-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
755019,Overross - Ledbury Road Ross,2023-04-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
755019,Overross - Ledbury Road Ross,2023-04-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
755019,Overross - Ledbury Road Ross,2023-04-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-04-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-04-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-04-07T23:40:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-04-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
755019,Overross - Ledbury Road Ross,2023-04-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
755019,Overross - Ledbury Road Ross,2023-04-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-04-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
755019,Overross - Ledbury Road Ross,2023-04-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-04-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-04-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
755019,Overross - Ledbury Road Ross,2023-04-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
755019,Overross - Ledbury Road Ross,2023-04-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-04-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-04-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
755019,Overross - Ledbury Road Ross,2023-04-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-04-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
755019,Overross - Ledbury Road Ross,2023-04-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-04-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-04-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
755019,Overross - Ledbury Road Ross,2023-04-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
755019,Overross - Ledbury Road Ross,2023-04-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-04-07T23:30:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-04-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-04-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
755019,Overross - Ledbury Road Ross,2023-04-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-04-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
755019,Overross - Ledbury Road Ross,2023-04-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
755019,Overross - Ledbury Road Ross,2023-04-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
755019,Overross - Ledbury Road Ross,2023-04-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-04-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-04-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-04-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-04-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-04-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-04-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
755019,Overross - Ledbury Road Ross,2023-04-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
755019,Overross - Ledbury Road Ross,2023-04-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
755019,Overross - Ledbury Road Ross,2023-04-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
755019,Overross - Ledbury Road Ross,2023-04-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
755019,Overross - Ledbury Road Ross,2023-04-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-04-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-04-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-04-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-04-07T23:20:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-04-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
755019,Overross - Ledbury Road Ross,2023-04-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
755019,Overross - Ledbury Road Ross,2023-04-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-04-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-04-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-04-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-04-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-04-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
755019,Overross - Ledbury Road Ross,2023-04-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
755019,Overross - Ledbury Road Ross,2023-04-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-04-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-04-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-04-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-04-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-04-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-04-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-04-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-04-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
755019,Overross - Ledbury Road Ross,2023-04-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
755019,Overross - Ledbury Road Ross,2023-04-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
755019,Overross - Ledbury Road Ross,2023-04-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-04-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-04-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-04-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-04-07T23:10:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-04-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
755019,Overross - Ledbury Road Ross,2023-04-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
755019,Overross - Ledbury Road Ross,2023-04-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-04-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-04-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-04-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-04-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-04-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
755019,Overross - Ledbury Road Ross,2023-04-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
755019,Overross - Ledbury Road Ross,2023-04-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-04-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-04-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-04-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-04-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
755019,Overross - Ledbury Road Ross,2023-04-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
755019,Overross - Ledbury Road Ross,2023-04-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
755019,Overross - Ledbury Road Ross,2023-04-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-04-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
755019,Overross - Ledbury Road Ross,2023-04-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
755019,Overross - Ledbury Road Ross,2023-04-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
755019,Overross - Ledbury Road Ross,2023-04-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-04-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-04-07T23:00:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-04-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
755019,Overross - Ledbury Road Ross,2023-04-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
755019,Overross - Ledbury Road Ross,2023-04-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-04-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
755019,Overross - Ledbury Road Ross,2023-04-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-04-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-04-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-04-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
755019,Overross - Ledbury Road Ross,2023-04-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
755019,Overross - Ledbury Road Ross,2023-04-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.68
755019,Overross - Ledbury Road Ross,2023-04-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-04-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-04-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-04-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-04-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-04-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-04-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-04-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
755019,Overross - Ledbury Road Ross,2023-04-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
755019,Overross - Ledbury Road Ross,2023-04-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-04-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-04-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-04-07T22:50:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-04-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-04-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
755019,Overross - Ledbury Road Ross,2023-04-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
755019,Overross - Ledbury Road Ross,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
755019,Overross - Ledbury Road Ross,2023-04-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
755019,Overross - Ledbury Road Ross,2023-04-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-04-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-04-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
755019,Overross - Ledbury Road Ross,2023-04-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
755019,Overross - Ledbury Road Ross,2023-04-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
755019,Overross - Ledbury Road Ross,2023-04-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-04-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-04-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
755019,Overross - Ledbury Road Ross,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
755019,Overross - Ledbury Road Ross,2023-04-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
755019,Overross - Ledbury Road Ross,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
755019,Overross - Ledbury Road Ross,2023-04-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-04-07T22:40:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-04-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
755019,Overross - Ledbury Road Ross,2023-04-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
755019,Overross - Ledbury Road Ross,2023-04-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-04-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
755019,Overross - Ledbury Road Ross,2023-04-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
755019,Overross - Ledbury Road Ross,2023-04-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-04-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-04-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
755019,Overross - Ledbury Road Ross,2023-04-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
755019,Overross - Ledbury Road Ross,2023-04-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.98
755019,Overross - Ledbury Road Ross,2023-04-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-04-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-04-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
755019,Overross - Ledbury Road Ross,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-04-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-04-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
