Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
755019,Overross - Ledbury Road Ross,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
755019,Overross - Ledbury Road Ross,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
755019,Overross - Ledbury Road Ross,2023-04-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
755019,Overross - Ledbury Road Ross,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-04-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-04-07T20:20:00.000+00:00,transformer,,Temperature,C,23.5
755019,Overross - Ledbury Road Ross,2023-04-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
755019,Overross - Ledbury Road Ross,2023-04-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
755019,Overross - Ledbury Road Ross,2023-04-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-04-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
755019,Overross - Ledbury Road Ross,2023-04-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-04-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-04-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-04-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
755019,Overross - Ledbury Road Ross,2023-04-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
755019,Overross - Ledbury Road Ross,2023-04-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.44
755019,Overross - Ledbury Road Ross,2023-04-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-04-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
755019,Overross - Ledbury Road Ross,2023-04-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
755019,Overross - Ledbury Road Ross,2023-04-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
755019,Overross - Ledbury Road Ross,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
755019,Overross - Ledbury Road Ross,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
755019,Overross - Ledbury Road Ross,2023-04-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
755019,Overross - Ledbury Road Ross,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
755019,Overross - Ledbury Road Ross,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
755019,Overross - Ledbury Road Ross,2023-04-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-07T20:10:00.000+00:00,transformer,,Temperature,C,23.7
755019,Overross - Ledbury Road Ross,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
755019,Overross - Ledbury Road Ross,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
755019,Overross - Ledbury Road Ross,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
755019,Overross - Ledbury Road Ross,2023-04-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-04-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-04-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.06
755019,Overross - Ledbury Road Ross,2023-04-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
755019,Overross - Ledbury Road Ross,2023-04-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.82
755019,Overross - Ledbury Road Ross,2023-04-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-04-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
755019,Overross - Ledbury Road Ross,2023-04-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-04-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
755019,Overross - Ledbury Road Ross,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-04-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
755019,Overross - Ledbury Road Ross,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
755019,Overross - Ledbury Road Ross,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-04-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-04-07T20:00:00.000+00:00,transformer,,Temperature,C,23.8
755019,Overross - Ledbury Road Ross,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
755019,Overross - Ledbury Road Ross,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
755019,Overross - Ledbury Road Ross,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
755019,Overross - Ledbury Road Ross,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
755019,Overross - Ledbury Road Ross,2023-04-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
755019,Overross - Ledbury Road Ross,2023-04-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-04-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
755019,Overross - Ledbury Road Ross,2023-04-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.39
755019,Overross - Ledbury Road Ross,2023-04-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
755019,Overross - Ledbury Road Ross,2023-04-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
755019,Overross - Ledbury Road Ross,2023-04-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-04-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
755019,Overross - Ledbury Road Ross,2023-04-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
755019,Overross - Ledbury Road Ross,2023-04-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
755019,Overross - Ledbury Road Ross,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
755019,Overross - Ledbury Road Ross,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-04-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
755019,Overross - Ledbury Road Ross,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-04-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-04-07T19:50:00.000+00:00,transformer,,Temperature,C,23.9
755019,Overross - Ledbury Road Ross,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
755019,Overross - Ledbury Road Ross,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
755019,Overross - Ledbury Road Ross,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
755019,Overross - Ledbury Road Ross,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
755019,Overross - Ledbury Road Ross,2023-04-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-04-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-04-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-04-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.43
755019,Overross - Ledbury Road Ross,2023-04-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
755019,Overross - Ledbury Road Ross,2023-04-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
755019,Overross - Ledbury Road Ross,2023-04-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-04-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
755019,Overross - Ledbury Road Ross,2023-04-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
755019,Overross - Ledbury Road Ross,2023-04-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
755019,Overross - Ledbury Road Ross,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
755019,Overross - Ledbury Road Ross,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
755019,Overross - Ledbury Road Ross,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-04-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
755019,Overross - Ledbury Road Ross,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
755019,Overross - Ledbury Road Ross,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-04-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-07T19:40:00.000+00:00,transformer,,Temperature,C,24.0
755019,Overross - Ledbury Road Ross,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
755019,Overross - Ledbury Road Ross,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
755019,Overross - Ledbury Road Ross,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
755019,Overross - Ledbury Road Ross,2023-04-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-04-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-04-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
755019,Overross - Ledbury Road Ross,2023-04-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
755019,Overross - Ledbury Road Ross,2023-04-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
755019,Overross - Ledbury Road Ross,2023-04-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-04-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
755019,Overross - Ledbury Road Ross,2023-04-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
755019,Overross - Ledbury Road Ross,2023-04-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
755019,Overross - Ledbury Road Ross,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-04-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
755019,Overross - Ledbury Road Ross,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
755019,Overross - Ledbury Road Ross,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
755019,Overross - Ledbury Road Ross,2023-04-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-07T19:30:00.000+00:00,transformer,,Temperature,C,24.1
755019,Overross - Ledbury Road Ross,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
755019,Overross - Ledbury Road Ross,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
755019,Overross - Ledbury Road Ross,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
755019,Overross - Ledbury Road Ross,2023-04-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
755019,Overross - Ledbury Road Ross,2023-04-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-04-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-04-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.23
755019,Overross - Ledbury Road Ross,2023-04-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
755019,Overross - Ledbury Road Ross,2023-04-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
755019,Overross - Ledbury Road Ross,2023-04-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-04-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
755019,Overross - Ledbury Road Ross,2023-04-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
755019,Overross - Ledbury Road Ross,2023-04-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
755019,Overross - Ledbury Road Ross,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
755019,Overross - Ledbury Road Ross,2023-04-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
755019,Overross - Ledbury Road Ross,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
755019,Overross - Ledbury Road Ross,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-04-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-07T19:20:00.000+00:00,transformer,,Temperature,C,24.2
755019,Overross - Ledbury Road Ross,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
755019,Overross - Ledbury Road Ross,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
755019,Overross - Ledbury Road Ross,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
755019,Overross - Ledbury Road Ross,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
755019,Overross - Ledbury Road Ross,2023-04-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-04-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-04-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-04-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.76
755019,Overross - Ledbury Road Ross,2023-04-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
755019,Overross - Ledbury Road Ross,2023-04-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
755019,Overross - Ledbury Road Ross,2023-04-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-04-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
755019,Overross - Ledbury Road Ross,2023-04-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
755019,Overross - Ledbury Road Ross,2023-04-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
755019,Overross - Ledbury Road Ross,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
755019,Overross - Ledbury Road Ross,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
755019,Overross - Ledbury Road Ross,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
755019,Overross - Ledbury Road Ross,2023-04-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
755019,Overross - Ledbury Road Ross,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
755019,Overross - Ledbury Road Ross,2023-04-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-04-07T19:10:00.000+00:00,transformer,,Temperature,C,24.4
755019,Overross - Ledbury Road Ross,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
755019,Overross - Ledbury Road Ross,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
755019,Overross - Ledbury Road Ross,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-04-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-04-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-04-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-04-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.8
755019,Overross - Ledbury Road Ross,2023-04-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.28
755019,Overross - Ledbury Road Ross,2023-04-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
755019,Overross - Ledbury Road Ross,2023-04-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
755019,Overross - Ledbury Road Ross,2023-04-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
755019,Overross - Ledbury Road Ross,2023-04-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
755019,Overross - Ledbury Road Ross,2023-04-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
755019,Overross - Ledbury Road Ross,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
755019,Overross - Ledbury Road Ross,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
755019,Overross - Ledbury Road Ross,2023-04-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
755019,Overross - Ledbury Road Ross,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
755019,Overross - Ledbury Road Ross,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
755019,Overross - Ledbury Road Ross,2023-04-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-07T19:00:00.000+00:00,transformer,,Temperature,C,24.4
755019,Overross - Ledbury Road Ross,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
755019,Overross - Ledbury Road Ross,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
755019,Overross - Ledbury Road Ross,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
755019,Overross - Ledbury Road Ross,2023-04-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-04-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
755019,Overross - Ledbury Road Ross,2023-04-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
755019,Overross - Ledbury Road Ross,2023-04-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
755019,Overross - Ledbury Road Ross,2023-04-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-04-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
755019,Overross - Ledbury Road Ross,2023-04-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
755019,Overross - Ledbury Road Ross,2023-04-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
755019,Overross - Ledbury Road Ross,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
755019,Overross - Ledbury Road Ross,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
755019,Overross - Ledbury Road Ross,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
755019,Overross - Ledbury Road Ross,2023-04-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-04-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-07T18:50:00.000+00:00,transformer,,Temperature,C,24.5
755019,Overross - Ledbury Road Ross,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
755019,Overross - Ledbury Road Ross,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
755019,Overross - Ledbury Road Ross,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-04-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
755019,Overross - Ledbury Road Ross,2023-04-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
755019,Overross - Ledbury Road Ross,2023-04-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
755019,Overross - Ledbury Road Ross,2023-04-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-04-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
755019,Overross - Ledbury Road Ross,2023-04-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
755019,Overross - Ledbury Road Ross,2023-04-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
755019,Overross - Ledbury Road Ross,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
755019,Overross - Ledbury Road Ross,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
755019,Overross - Ledbury Road Ross,2023-04-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
755019,Overross - Ledbury Road Ross,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
755019,Overross - Ledbury Road Ross,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-04-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-07T18:40:00.000+00:00,transformer,,Temperature,C,24.6
755019,Overross - Ledbury Road Ross,2023-04-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
755019,Overross - Ledbury Road Ross,2023-04-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
755019,Overross - Ledbury Road Ross,2023-04-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-04-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-04-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
755019,Overross - Ledbury Road Ross,2023-04-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.83
755019,Overross - Ledbury Road Ross,2023-04-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.35
755019,Overross - Ledbury Road Ross,2023-04-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-04-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
755019,Overross - Ledbury Road Ross,2023-04-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
755019,Overross - Ledbury Road Ross,2023-04-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
755019,Overross - Ledbury Road Ross,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
755019,Overross - Ledbury Road Ross,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-04-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
755019,Overross - Ledbury Road Ross,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
755019,Overross - Ledbury Road Ross,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
755019,Overross - Ledbury Road Ross,2023-04-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-04-07T18:30:00.000+00:00,transformer,,Temperature,C,24.7
755019,Overross - Ledbury Road Ross,2023-04-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
755019,Overross - Ledbury Road Ross,2023-04-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
755019,Overross - Ledbury Road Ross,2023-04-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-04-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-04-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-04-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-04-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-04-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
755019,Overross - Ledbury Road Ross,2023-04-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
755019,Overross - Ledbury Road Ross,2023-04-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
755019,Overross - Ledbury Road Ross,2023-04-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-04-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
755019,Overross - Ledbury Road Ross,2023-04-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
755019,Overross - Ledbury Road Ross,2023-04-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
755019,Overross - Ledbury Road Ross,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
755019,Overross - Ledbury Road Ross,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-04-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
755019,Overross - Ledbury Road Ross,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
755019,Overross - Ledbury Road Ross,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-04-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-07T18:20:00.000+00:00,transformer,,Temperature,C,24.8
755019,Overross - Ledbury Road Ross,2023-04-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
755019,Overross - Ledbury Road Ross,2023-04-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
755019,Overross - Ledbury Road Ross,2023-04-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-04-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-04-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-04-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
755019,Overross - Ledbury Road Ross,2023-04-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
