Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-07T16:10:00.000+00:00,transformer,,Temperature,C,26.1
755019,Overross - Ledbury Road Ross,2023-04-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-04-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
755019,Overross - Ledbury Road Ross,2023-04-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
755019,Overross - Ledbury Road Ross,2023-04-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-04-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
755019,Overross - Ledbury Road Ross,2023-04-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
755019,Overross - Ledbury Road Ross,2023-04-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.58
755019,Overross - Ledbury Road Ross,2023-04-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-04-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-04-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-04-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
755019,Overross - Ledbury Road Ross,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
755019,Overross - Ledbury Road Ross,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
755019,Overross - Ledbury Road Ross,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
755019,Overross - Ledbury Road Ross,2023-04-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
755019,Overross - Ledbury Road Ross,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
755019,Overross - Ledbury Road Ross,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
755019,Overross - Ledbury Road Ross,2023-04-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-07T16:00:00.000+00:00,transformer,,Temperature,C,26.4
755019,Overross - Ledbury Road Ross,2023-04-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
755019,Overross - Ledbury Road Ross,2023-04-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-04-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
755019,Overross - Ledbury Road Ross,2023-04-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
755019,Overross - Ledbury Road Ross,2023-04-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-04-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
755019,Overross - Ledbury Road Ross,2023-04-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-04-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.09
755019,Overross - Ledbury Road Ross,2023-04-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-04-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-04-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-04-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
755019,Overross - Ledbury Road Ross,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
755019,Overross - Ledbury Road Ross,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
755019,Overross - Ledbury Road Ross,2023-04-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
755019,Overross - Ledbury Road Ross,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-04-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-07T15:50:00.000+00:00,transformer,,Temperature,C,26.7
755019,Overross - Ledbury Road Ross,2023-04-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-04-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
755019,Overross - Ledbury Road Ross,2023-04-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
755019,Overross - Ledbury Road Ross,2023-04-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
755019,Overross - Ledbury Road Ross,2023-04-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-04-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-04-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
755019,Overross - Ledbury Road Ross,2023-04-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
755019,Overross - Ledbury Road Ross,2023-04-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
755019,Overross - Ledbury Road Ross,2023-04-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-04-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-04-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-04-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
755019,Overross - Ledbury Road Ross,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
755019,Overross - Ledbury Road Ross,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
755019,Overross - Ledbury Road Ross,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
755019,Overross - Ledbury Road Ross,2023-04-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
755019,Overross - Ledbury Road Ross,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
755019,Overross - Ledbury Road Ross,2023-04-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-07T15:40:00.000+00:00,transformer,,Temperature,C,26.8
755019,Overross - Ledbury Road Ross,2023-04-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
755019,Overross - Ledbury Road Ross,2023-04-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
755019,Overross - Ledbury Road Ross,2023-04-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
755019,Overross - Ledbury Road Ross,2023-04-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-04-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.85
755019,Overross - Ledbury Road Ross,2023-04-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
755019,Overross - Ledbury Road Ross,2023-04-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.88
755019,Overross - Ledbury Road Ross,2023-04-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
755019,Overross - Ledbury Road Ross,2023-04-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-04-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
755019,Overross - Ledbury Road Ross,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
755019,Overross - Ledbury Road Ross,2023-04-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-04-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-07T15:30:00.000+00:00,transformer,,Temperature,C,26.8
755019,Overross - Ledbury Road Ross,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
755019,Overross - Ledbury Road Ross,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
755019,Overross - Ledbury Road Ross,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
755019,Overross - Ledbury Road Ross,2023-04-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-04-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
755019,Overross - Ledbury Road Ross,2023-04-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
755019,Overross - Ledbury Road Ross,2023-04-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
755019,Overross - Ledbury Road Ross,2023-04-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
755019,Overross - Ledbury Road Ross,2023-04-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-04-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
755019,Overross - Ledbury Road Ross,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
755019,Overross - Ledbury Road Ross,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
755019,Overross - Ledbury Road Ross,2023-04-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
755019,Overross - Ledbury Road Ross,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-04-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-07T15:20:00.000+00:00,transformer,,Temperature,C,26.8
755019,Overross - Ledbury Road Ross,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
755019,Overross - Ledbury Road Ross,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
755019,Overross - Ledbury Road Ross,2023-04-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-04-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-04-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.76
755019,Overross - Ledbury Road Ross,2023-04-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
755019,Overross - Ledbury Road Ross,2023-04-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
755019,Overross - Ledbury Road Ross,2023-04-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-04-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-04-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
755019,Overross - Ledbury Road Ross,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
755019,Overross - Ledbury Road Ross,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
755019,Overross - Ledbury Road Ross,2023-04-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
755019,Overross - Ledbury Road Ross,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
755019,Overross - Ledbury Road Ross,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
755019,Overross - Ledbury Road Ross,2023-04-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-04-07T15:10:00.000+00:00,transformer,,Temperature,C,27.0
755019,Overross - Ledbury Road Ross,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
755019,Overross - Ledbury Road Ross,2023-04-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-04-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-04-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
755019,Overross - Ledbury Road Ross,2023-04-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
755019,Overross - Ledbury Road Ross,2023-04-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
755019,Overross - Ledbury Road Ross,2023-04-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-04-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-04-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
755019,Overross - Ledbury Road Ross,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-04-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
755019,Overross - Ledbury Road Ross,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-04-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-04-07T15:00:00.000+00:00,transformer,,Temperature,C,27.0
755019,Overross - Ledbury Road Ross,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
755019,Overross - Ledbury Road Ross,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
755019,Overross - Ledbury Road Ross,2023-04-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-04-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
755019,Overross - Ledbury Road Ross,2023-04-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-04-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
755019,Overross - Ledbury Road Ross,2023-04-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-04-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-04-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
755019,Overross - Ledbury Road Ross,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
755019,Overross - Ledbury Road Ross,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-04-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
755019,Overross - Ledbury Road Ross,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
755019,Overross - Ledbury Road Ross,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
755019,Overross - Ledbury Road Ross,2023-04-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-04-07T14:50:00.000+00:00,transformer,,Temperature,C,26.9
755019,Overross - Ledbury Road Ross,2023-04-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-04-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-04-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-04-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
755019,Overross - Ledbury Road Ross,2023-04-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-04-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
755019,Overross - Ledbury Road Ross,2023-04-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
755019,Overross - Ledbury Road Ross,2023-04-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
755019,Overross - Ledbury Road Ross,2023-04-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-04-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-04-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
755019,Overross - Ledbury Road Ross,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
755019,Overross - Ledbury Road Ross,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
755019,Overross - Ledbury Road Ross,2023-04-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-04-07T14:40:00.000+00:00,transformer,,Temperature,C,26.8
755019,Overross - Ledbury Road Ross,2023-04-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
755019,Overross - Ledbury Road Ross,2023-04-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-04-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
755019,Overross - Ledbury Road Ross,2023-04-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
755019,Overross - Ledbury Road Ross,2023-04-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-04-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
755019,Overross - Ledbury Road Ross,2023-04-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-04-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
755019,Overross - Ledbury Road Ross,2023-04-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-04-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-04-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
755019,Overross - Ledbury Road Ross,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-04-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
755019,Overross - Ledbury Road Ross,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
755019,Overross - Ledbury Road Ross,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-04-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-07T14:30:00.000+00:00,transformer,,Temperature,C,27.0
755019,Overross - Ledbury Road Ross,2023-04-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-04-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-04-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
755019,Overross - Ledbury Road Ross,2023-04-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-04-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-04-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-04-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-04-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
755019,Overross - Ledbury Road Ross,2023-04-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
755019,Overross - Ledbury Road Ross,2023-04-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
755019,Overross - Ledbury Road Ross,2023-04-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-04-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
755019,Overross - Ledbury Road Ross,2023-04-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-04-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
755019,Overross - Ledbury Road Ross,2023-04-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
755019,Overross - Ledbury Road Ross,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-04-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-04-07T14:20:00.000+00:00,transformer,,Temperature,C,27.2
755019,Overross - Ledbury Road Ross,2023-04-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
755019,Overross - Ledbury Road Ross,2023-04-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-04-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
755019,Overross - Ledbury Road Ross,2023-04-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-04-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
755019,Overross - Ledbury Road Ross,2023-04-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-04-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
755019,Overross - Ledbury Road Ross,2023-04-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
755019,Overross - Ledbury Road Ross,2023-04-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.52
755019,Overross - Ledbury Road Ross,2023-04-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-04-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-04-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-04-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
755019,Overross - Ledbury Road Ross,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
755019,Overross - Ledbury Road Ross,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
755019,Overross - Ledbury Road Ross,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
755019,Overross - Ledbury Road Ross,2023-04-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
755019,Overross - Ledbury Road Ross,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
755019,Overross - Ledbury Road Ross,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-04-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-07T14:10:00.000+00:00,transformer,,Temperature,C,27.0
755019,Overross - Ledbury Road Ross,2023-04-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-04-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
755019,Overross - Ledbury Road Ross,2023-04-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-04-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
755019,Overross - Ledbury Road Ross,2023-04-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
755019,Overross - Ledbury Road Ross,2023-04-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-04-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
755019,Overross - Ledbury Road Ross,2023-04-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
755019,Overross - Ledbury Road Ross,2023-04-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.57
755019,Overross - Ledbury Road Ross,2023-04-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-04-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-04-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-04-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
755019,Overross - Ledbury Road Ross,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
755019,Overross - Ledbury Road Ross,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
755019,Overross - Ledbury Road Ross,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
755019,Overross - Ledbury Road Ross,2023-04-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
