Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
755019,Overross - Ledbury Road Ross,2023-04-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-04-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-04-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-04-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
755019,Overross - Ledbury Road Ross,2023-04-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
755019,Overross - Ledbury Road Ross,2023-04-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-04-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-04-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
755019,Overross - Ledbury Road Ross,2023-04-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-04-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
755019,Overross - Ledbury Road Ross,2023-04-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-04-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-04-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-04-07T03:20:00.000+00:00,transformer,,Temperature,C,14.6
755019,Overross - Ledbury Road Ross,2023-04-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-04-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
755019,Overross - Ledbury Road Ross,2023-04-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
755019,Overross - Ledbury Road Ross,2023-04-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
755019,Overross - Ledbury Road Ross,2023-04-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-04-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-04-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-04-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-04-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
755019,Overross - Ledbury Road Ross,2023-04-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.23
755019,Overross - Ledbury Road Ross,2023-04-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-04-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-04-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-04-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-04-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-04-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
755019,Overross - Ledbury Road Ross,2023-04-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
755019,Overross - Ledbury Road Ross,2023-04-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
755019,Overross - Ledbury Road Ross,2023-04-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-04-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-04-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-04-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-04-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
755019,Overross - Ledbury Road Ross,2023-04-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
755019,Overross - Ledbury Road Ross,2023-04-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
755019,Overross - Ledbury Road Ross,2023-04-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-04-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-04-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-04-07T03:10:00.000+00:00,transformer,,Temperature,C,14.7
755019,Overross - Ledbury Road Ross,2023-04-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-04-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
755019,Overross - Ledbury Road Ross,2023-04-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
755019,Overross - Ledbury Road Ross,2023-04-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
755019,Overross - Ledbury Road Ross,2023-04-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-04-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
755019,Overross - Ledbury Road Ross,2023-04-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
755019,Overross - Ledbury Road Ross,2023-04-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
755019,Overross - Ledbury Road Ross,2023-04-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.83
755019,Overross - Ledbury Road Ross,2023-04-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
755019,Overross - Ledbury Road Ross,2023-04-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-04-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-04-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-04-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
755019,Overross - Ledbury Road Ross,2023-04-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
755019,Overross - Ledbury Road Ross,2023-04-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-04-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-04-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
755019,Overross - Ledbury Road Ross,2023-04-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
755019,Overross - Ledbury Road Ross,2023-04-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
755019,Overross - Ledbury Road Ross,2023-04-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-04-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-04-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-04-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-04-07T03:00:00.000+00:00,transformer,,Temperature,C,14.8
755019,Overross - Ledbury Road Ross,2023-04-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
755019,Overross - Ledbury Road Ross,2023-04-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
755019,Overross - Ledbury Road Ross,2023-04-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
755019,Overross - Ledbury Road Ross,2023-04-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-04-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-04-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
755019,Overross - Ledbury Road Ross,2023-04-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
755019,Overross - Ledbury Road Ross,2023-04-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
755019,Overross - Ledbury Road Ross,2023-04-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-04-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-04-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-04-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
755019,Overross - Ledbury Road Ross,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
755019,Overross - Ledbury Road Ross,2023-04-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
755019,Overross - Ledbury Road Ross,2023-04-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
755019,Overross - Ledbury Road Ross,2023-04-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
755019,Overross - Ledbury Road Ross,2023-04-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-04-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-04-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-04-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-04-07T02:50:00.000+00:00,transformer,,Temperature,C,14.9
755019,Overross - Ledbury Road Ross,2023-04-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-04-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
755019,Overross - Ledbury Road Ross,2023-04-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
755019,Overross - Ledbury Road Ross,2023-04-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-04-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
755019,Overross - Ledbury Road Ross,2023-04-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-04-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-04-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
755019,Overross - Ledbury Road Ross,2023-04-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
755019,Overross - Ledbury Road Ross,2023-04-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-04-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-04-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-04-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-04-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-04-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
755019,Overross - Ledbury Road Ross,2023-04-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-04-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-04-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
755019,Overross - Ledbury Road Ross,2023-04-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
755019,Overross - Ledbury Road Ross,2023-04-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
755019,Overross - Ledbury Road Ross,2023-04-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-04-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-04-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-04-07T02:40:00.000+00:00,transformer,,Temperature,C,15.0
755019,Overross - Ledbury Road Ross,2023-04-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-04-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
755019,Overross - Ledbury Road Ross,2023-04-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
755019,Overross - Ledbury Road Ross,2023-04-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
755019,Overross - Ledbury Road Ross,2023-04-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-04-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-04-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
755019,Overross - Ledbury Road Ross,2023-04-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
755019,Overross - Ledbury Road Ross,2023-04-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
755019,Overross - Ledbury Road Ross,2023-04-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-04-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-04-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-04-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-04-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-04-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-04-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
755019,Overross - Ledbury Road Ross,2023-04-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
755019,Overross - Ledbury Road Ross,2023-04-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-04-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
755019,Overross - Ledbury Road Ross,2023-04-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
755019,Overross - Ledbury Road Ross,2023-04-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
755019,Overross - Ledbury Road Ross,2023-04-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
755019,Overross - Ledbury Road Ross,2023-04-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-04-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-04-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-04-07T02:30:00.000+00:00,transformer,,Temperature,C,15.1
755019,Overross - Ledbury Road Ross,2023-04-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-04-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
755019,Overross - Ledbury Road Ross,2023-04-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
755019,Overross - Ledbury Road Ross,2023-04-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
755019,Overross - Ledbury Road Ross,2023-04-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-04-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-04-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-04-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
755019,Overross - Ledbury Road Ross,2023-04-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.2
755019,Overross - Ledbury Road Ross,2023-04-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-04-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-04-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-04-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
755019,Overross - Ledbury Road Ross,2023-04-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
755019,Overross - Ledbury Road Ross,2023-04-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
755019,Overross - Ledbury Road Ross,2023-04-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-04-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
755019,Overross - Ledbury Road Ross,2023-04-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-04-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
755019,Overross - Ledbury Road Ross,2023-04-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
755019,Overross - Ledbury Road Ross,2023-04-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-04-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-04-07T02:20:00.000+00:00,transformer,,Temperature,C,15.2
755019,Overross - Ledbury Road Ross,2023-04-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-04-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
755019,Overross - Ledbury Road Ross,2023-04-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
755019,Overross - Ledbury Road Ross,2023-04-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-04-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
755019,Overross - Ledbury Road Ross,2023-04-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-04-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-04-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
755019,Overross - Ledbury Road Ross,2023-04-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
755019,Overross - Ledbury Road Ross,2023-04-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-04-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-04-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-04-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-04-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
755019,Overross - Ledbury Road Ross,2023-04-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
755019,Overross - Ledbury Road Ross,2023-04-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
755019,Overross - Ledbury Road Ross,2023-04-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-04-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-04-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-04-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-04-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
755019,Overross - Ledbury Road Ross,2023-04-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
755019,Overross - Ledbury Road Ross,2023-04-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
755019,Overross - Ledbury Road Ross,2023-04-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
755019,Overross - Ledbury Road Ross,2023-04-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-04-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-04-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-04-07T02:10:00.000+00:00,transformer,,Temperature,C,15.4
755019,Overross - Ledbury Road Ross,2023-04-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-04-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
755019,Overross - Ledbury Road Ross,2023-04-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
755019,Overross - Ledbury Road Ross,2023-04-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-04-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
755019,Overross - Ledbury Road Ross,2023-04-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-04-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-04-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
755019,Overross - Ledbury Road Ross,2023-04-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
755019,Overross - Ledbury Road Ross,2023-04-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-04-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-04-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-04-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-04-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-04-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-04-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
755019,Overross - Ledbury Road Ross,2023-04-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
755019,Overross - Ledbury Road Ross,2023-04-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
755019,Overross - Ledbury Road Ross,2023-04-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-04-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-04-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-04-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-04-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
755019,Overross - Ledbury Road Ross,2023-04-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
755019,Overross - Ledbury Road Ross,2023-04-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
755019,Overross - Ledbury Road Ross,2023-04-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-04-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-04-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-04-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-07T02:00:00.000+00:00,transformer,,Temperature,C,15.4
755019,Overross - Ledbury Road Ross,2023-04-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
755019,Overross - Ledbury Road Ross,2023-04-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
755019,Overross - Ledbury Road Ross,2023-04-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
755019,Overross - Ledbury Road Ross,2023-04-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
755019,Overross - Ledbury Road Ross,2023-04-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-04-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
755019,Overross - Ledbury Road Ross,2023-04-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.83
755019,Overross - Ledbury Road Ross,2023-04-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
755019,Overross - Ledbury Road Ross,2023-04-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.21
755019,Overross - Ledbury Road Ross,2023-04-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-04-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-04-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-04-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-04-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-04-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-04-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
755019,Overross - Ledbury Road Ross,2023-04-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
755019,Overross - Ledbury Road Ross,2023-04-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-04-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-04-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-04-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
755019,Overross - Ledbury Road Ross,2023-04-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
755019,Overross - Ledbury Road Ross,2023-04-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-04-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-04-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-07T01:50:00.000+00:00,transformer,,Temperature,C,15.5
755019,Overross - Ledbury Road Ross,2023-04-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
755019,Overross - Ledbury Road Ross,2023-04-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-04-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-04-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-04-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-04-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-04-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-04-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
755019,Overross - Ledbury Road Ross,2023-04-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.8
755019,Overross - Ledbury Road Ross,2023-04-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-04-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-04-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-04-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
755019,Overross - Ledbury Road Ross,2023-04-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-04-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
755019,Overross - Ledbury Road Ross,2023-04-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
755019,Overross - Ledbury Road Ross,2023-04-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
755019,Overross - Ledbury Road Ross,2023-04-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-04-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-04-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-04-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-04-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-04-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
755019,Overross - Ledbury Road Ross,2023-04-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
755019,Overross - Ledbury Road Ross,2023-04-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-04-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-04-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-04-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-04-07T01:40:00.000+00:00,transformer,,Temperature,C,15.6
755019,Overross - Ledbury Road Ross,2023-04-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-04-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
755019,Overross - Ledbury Road Ross,2023-04-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-04-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-04-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-04-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-04-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-04-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-04-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
755019,Overross - Ledbury Road Ross,2023-04-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
755019,Overross - Ledbury Road Ross,2023-04-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
755019,Overross - Ledbury Road Ross,2023-04-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-04-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-04-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-04-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
755019,Overross - Ledbury Road Ross,2023-04-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
755019,Overross - Ledbury Road Ross,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
755019,Overross - Ledbury Road Ross,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
755019,Overross - Ledbury Road Ross,2023-04-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
755019,Overross - Ledbury Road Ross,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-04-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
755019,Overross - Ledbury Road Ross,2023-04-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-04-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
755019,Overross - Ledbury Road Ross,2023-04-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-04-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-04-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-04-07T01:30:00.000+00:00,transformer,,Temperature,C,15.7
755019,Overross - Ledbury Road Ross,2023-04-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-04-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-04-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
755019,Overross - Ledbury Road Ross,2023-04-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-04-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
755019,Overross - Ledbury Road Ross,2023-04-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-04-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-04-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-04-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-04-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
755019,Overross - Ledbury Road Ross,2023-04-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-04-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-04-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
755019,Overross - Ledbury Road Ross,2023-04-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
755019,Overross - Ledbury Road Ross,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
755019,Overross - Ledbury Road Ross,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
755019,Overross - Ledbury Road Ross,2023-04-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-04-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-04-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-04-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
755019,Overross - Ledbury Road Ross,2023-04-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
755019,Overross - Ledbury Road Ross,2023-04-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
755019,Overross - Ledbury Road Ross,2023-04-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-04-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-04-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-04-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-04-07T01:20:00.000+00:00,transformer,,Temperature,C,15.8
755019,Overross - Ledbury Road Ross,2023-04-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-04-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-04-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
