Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
755019,Overross - Ledbury Road Ross,2023-04-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-04-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-04-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-04-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
755019,Overross - Ledbury Road Ross,2023-04-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.32
755019,Overross - Ledbury Road Ross,2023-04-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-04-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
755019,Overross - Ledbury Road Ross,2023-04-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-04-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-04-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
755019,Overross - Ledbury Road Ross,2023-04-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
755019,Overross - Ledbury Road Ross,2023-04-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
755019,Overross - Ledbury Road Ross,2023-04-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-04-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-04-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-04-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-04-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
755019,Overross - Ledbury Road Ross,2023-04-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
755019,Overross - Ledbury Road Ross,2023-04-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
755019,Overross - Ledbury Road Ross,2023-04-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-04-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-04-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-04-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-04-07T01:10:00.000+00:00,transformer,,Temperature,C,15.9
755019,Overross - Ledbury Road Ross,2023-04-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
755019,Overross - Ledbury Road Ross,2023-04-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
755019,Overross - Ledbury Road Ross,2023-04-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-04-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
755019,Overross - Ledbury Road Ross,2023-04-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-04-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-04-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-04-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
755019,Overross - Ledbury Road Ross,2023-04-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
755019,Overross - Ledbury Road Ross,2023-04-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
755019,Overross - Ledbury Road Ross,2023-04-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-04-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-04-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
755019,Overross - Ledbury Road Ross,2023-04-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-04-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
755019,Overross - Ledbury Road Ross,2023-04-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
755019,Overross - Ledbury Road Ross,2023-04-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
755019,Overross - Ledbury Road Ross,2023-04-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-04-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
755019,Overross - Ledbury Road Ross,2023-04-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
755019,Overross - Ledbury Road Ross,2023-04-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
755019,Overross - Ledbury Road Ross,2023-04-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
755019,Overross - Ledbury Road Ross,2023-04-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-04-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-04-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-04-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-04-07T01:00:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-04-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-04-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
755019,Overross - Ledbury Road Ross,2023-04-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
755019,Overross - Ledbury Road Ross,2023-04-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
755019,Overross - Ledbury Road Ross,2023-04-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-04-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-04-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.26
755019,Overross - Ledbury Road Ross,2023-04-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
755019,Overross - Ledbury Road Ross,2023-04-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-04-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-04-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
755019,Overross - Ledbury Road Ross,2023-04-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-04-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-04-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-04-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-04-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
755019,Overross - Ledbury Road Ross,2023-04-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
755019,Overross - Ledbury Road Ross,2023-04-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-04-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
755019,Overross - Ledbury Road Ross,2023-04-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-04-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-04-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-04-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
755019,Overross - Ledbury Road Ross,2023-04-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
755019,Overross - Ledbury Road Ross,2023-04-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-04-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-04-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-04-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-04-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-04-07T00:50:00.000+00:00,transformer,,Temperature,C,16.1
755019,Overross - Ledbury Road Ross,2023-04-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
755019,Overross - Ledbury Road Ross,2023-04-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
755019,Overross - Ledbury Road Ross,2023-04-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-04-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
755019,Overross - Ledbury Road Ross,2023-04-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
755019,Overross - Ledbury Road Ross,2023-04-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-04-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
755019,Overross - Ledbury Road Ross,2023-04-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
755019,Overross - Ledbury Road Ross,2023-04-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.37
755019,Overross - Ledbury Road Ross,2023-04-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-04-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
755019,Overross - Ledbury Road Ross,2023-04-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
755019,Overross - Ledbury Road Ross,2023-04-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-04-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-04-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-04-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
755019,Overross - Ledbury Road Ross,2023-04-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
755019,Overross - Ledbury Road Ross,2023-04-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
755019,Overross - Ledbury Road Ross,2023-04-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-04-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
755019,Overross - Ledbury Road Ross,2023-04-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
755019,Overross - Ledbury Road Ross,2023-04-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
755019,Overross - Ledbury Road Ross,2023-04-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
755019,Overross - Ledbury Road Ross,2023-04-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-04-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-04-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-04-07T00:40:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-04-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-04-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-04-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
755019,Overross - Ledbury Road Ross,2023-04-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
755019,Overross - Ledbury Road Ross,2023-04-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-04-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-04-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-04-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
755019,Overross - Ledbury Road Ross,2023-04-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
755019,Overross - Ledbury Road Ross,2023-04-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-04-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-04-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
755019,Overross - Ledbury Road Ross,2023-04-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-04-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-04-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
755019,Overross - Ledbury Road Ross,2023-04-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
755019,Overross - Ledbury Road Ross,2023-04-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
755019,Overross - Ledbury Road Ross,2023-04-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-04-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-04-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
755019,Overross - Ledbury Road Ross,2023-04-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
755019,Overross - Ledbury Road Ross,2023-04-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
755019,Overross - Ledbury Road Ross,2023-04-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
755019,Overross - Ledbury Road Ross,2023-04-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-04-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-04-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-04-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-04-07T00:30:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-04-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-04-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
755019,Overross - Ledbury Road Ross,2023-04-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
755019,Overross - Ledbury Road Ross,2023-04-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-04-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
755019,Overross - Ledbury Road Ross,2023-04-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-04-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
755019,Overross - Ledbury Road Ross,2023-04-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-04-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-04-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
755019,Overross - Ledbury Road Ross,2023-04-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
755019,Overross - Ledbury Road Ross,2023-04-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-04-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-04-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
755019,Overross - Ledbury Road Ross,2023-04-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-04-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-04-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-04-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.83
755019,Overross - Ledbury Road Ross,2023-04-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
755019,Overross - Ledbury Road Ross,2023-04-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-04-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
755019,Overross - Ledbury Road Ross,2023-04-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-04-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-04-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
755019,Overross - Ledbury Road Ross,2023-04-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-04-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
755019,Overross - Ledbury Road Ross,2023-04-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-04-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-04-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-04-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-04-07T00:20:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-04-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
755019,Overross - Ledbury Road Ross,2023-04-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
755019,Overross - Ledbury Road Ross,2023-04-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-04-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-04-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-04-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-04-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-04-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.45
755019,Overross - Ledbury Road Ross,2023-04-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
755019,Overross - Ledbury Road Ross,2023-04-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
755019,Overross - Ledbury Road Ross,2023-04-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-04-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
755019,Overross - Ledbury Road Ross,2023-04-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-04-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
755019,Overross - Ledbury Road Ross,2023-04-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-04-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
755019,Overross - Ledbury Road Ross,2023-04-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
755019,Overross - Ledbury Road Ross,2023-04-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
755019,Overross - Ledbury Road Ross,2023-04-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-04-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-04-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-04-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-04-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-04-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
755019,Overross - Ledbury Road Ross,2023-04-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
755019,Overross - Ledbury Road Ross,2023-04-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
755019,Overross - Ledbury Road Ross,2023-04-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
755019,Overross - Ledbury Road Ross,2023-04-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-04-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-04-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-04-07T00:10:00.000+00:00,transformer,,Temperature,C,16.7
755019,Overross - Ledbury Road Ross,2023-04-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-04-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-04-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
755019,Overross - Ledbury Road Ross,2023-04-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-04-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
755019,Overross - Ledbury Road Ross,2023-04-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
755019,Overross - Ledbury Road Ross,2023-04-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-04-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-04-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.4
755019,Overross - Ledbury Road Ross,2023-04-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
755019,Overross - Ledbury Road Ross,2023-04-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.47
755019,Overross - Ledbury Road Ross,2023-04-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-04-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
755019,Overross - Ledbury Road Ross,2023-04-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-04-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-04-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
755019,Overross - Ledbury Road Ross,2023-04-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-04-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
755019,Overross - Ledbury Road Ross,2023-04-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-04-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-04-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-04-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
755019,Overross - Ledbury Road Ross,2023-04-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
755019,Overross - Ledbury Road Ross,2023-04-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
755019,Overross - Ledbury Road Ross,2023-04-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-04-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-04-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-04-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-04-07T00:00:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-04-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-04-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
755019,Overross - Ledbury Road Ross,2023-04-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
755019,Overross - Ledbury Road Ross,2023-04-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-04-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
755019,Overross - Ledbury Road Ross,2023-04-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-04-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-04-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.32
755019,Overross - Ledbury Road Ross,2023-04-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
755019,Overross - Ledbury Road Ross,2023-04-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
755019,Overross - Ledbury Road Ross,2023-04-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-04-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-04-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-04-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-04-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
755019,Overross - Ledbury Road Ross,2023-04-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-04-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
755019,Overross - Ledbury Road Ross,2023-04-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-04-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-04-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-04-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-04-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-04-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
755019,Overross - Ledbury Road Ross,2023-04-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
755019,Overross - Ledbury Road Ross,2023-04-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-04-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-04-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-04-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-04-08T23:50:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-04-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
755019,Overross - Ledbury Road Ross,2023-04-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
755019,Overross - Ledbury Road Ross,2023-04-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-04-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
755019,Overross - Ledbury Road Ross,2023-04-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-04-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-04-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-04-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
755019,Overross - Ledbury Road Ross,2023-04-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-04-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-04-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-04-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-04-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-04-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-04-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
755019,Overross - Ledbury Road Ross,2023-04-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-04-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-04-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-04-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-04-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-04-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
755019,Overross - Ledbury Road Ross,2023-04-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
755019,Overross - Ledbury Road Ross,2023-04-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
755019,Overross - Ledbury Road Ross,2023-04-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-04-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-04-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-04-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-04-08T23:40:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-04-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-04-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
755019,Overross - Ledbury Road Ross,2023-04-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-04-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
755019,Overross - Ledbury Road Ross,2023-04-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-04-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
755019,Overross - Ledbury Road Ross,2023-04-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-04-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-04-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
755019,Overross - Ledbury Road Ross,2023-04-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
755019,Overross - Ledbury Road Ross,2023-04-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-04-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-04-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-04-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-04-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-04-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-04-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-04-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-04-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
755019,Overross - Ledbury Road Ross,2023-04-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
755019,Overross - Ledbury Road Ross,2023-04-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-04-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-04-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-04-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-04-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
755019,Overross - Ledbury Road Ross,2023-04-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
755019,Overross - Ledbury Road Ross,2023-04-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
755019,Overross - Ledbury Road Ross,2023-04-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-04-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-04-08T23:30:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-04-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-04-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
755019,Overross - Ledbury Road Ross,2023-04-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
755019,Overross - Ledbury Road Ross,2023-04-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-04-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
755019,Overross - Ledbury Road Ross,2023-04-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-04-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-04-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-04-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.86
755019,Overross - Ledbury Road Ross,2023-04-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
755019,Overross - Ledbury Road Ross,2023-04-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-04-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-04-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-04-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-04-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-04-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-04-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
755019,Overross - Ledbury Road Ross,2023-04-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-04-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
755019,Overross - Ledbury Road Ross,2023-04-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-04-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-04-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-04-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-04-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-04-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-04-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
755019,Overross - Ledbury Road Ross,2023-04-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
755019,Overross - Ledbury Road Ross,2023-04-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-04-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-04-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-04-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-04-08T23:20:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-04-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-04-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
755019,Overross - Ledbury Road Ross,2023-04-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-04-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
755019,Overross - Ledbury Road Ross,2023-04-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-04-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-04-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-04-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-04-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-04-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-04-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
755019,Overross - Ledbury Road Ross,2023-04-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.48
755019,Overross - Ledbury Road Ross,2023-04-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-04-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-04-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-04-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-04-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-04-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-04-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
755019,Overross - Ledbury Road Ross,2023-04-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-04-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-04-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-04-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-04-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-04-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-04-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-04-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-04-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
755019,Overross - Ledbury Road Ross,2023-04-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
755019,Overross - Ledbury Road Ross,2023-04-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
